Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,11,14,0,352.0,127.0,6.3,12.8,322.0,317.35,261.64
2018,2,11,14,15,480.0,133.5,6.3,12.8,385.5,360.47,294.07
2018,2,11,14,30,608.0,140.0,6.3,12.8,449.0,392.64,315.08
2018,2,11,14,45,703.0,111.5,6.35,12.8,445.5,360.85,282.41
2018,2,11,15,0,798.0,83.0,6.4,12.8,442.0,318.85,239.03
2018,2,11,15,15,772.5,80.0,6.4,12.8,402.0,256.64,181.72
2018,2,11,15,30,747.0,77.0,6.4,12.8,362.0,196.98,128.73
2018,2,11,15,45,715.5,72.5,6.3,12.5,319.5,134.62,79.45
2018,2,11,16,0,684.0,68.0,6.2,12.2,277.0,79.25,47.73
2018,2,11,16,15,635.5,62.5,6.05,11.9,231.5,51.36,40.66
2018,2,11,16,30,587.0,57.0,5.9,11.6,186.0,47.02,36.62
2018,2,11,16,45,508.5,49.0,5.8,11.3,141.5,40.5,30.43
2018,2,11,17,0,430.0,41.0,5.7,11.0,97.0,34.04,24.02
2018,2,11,17,15,293.5,30.5,5.65,10.85,61.5,25.3,13.28
2018,2,11,17,30,157.0,20.0,5.6,10.7,26.0,15.74,0.0
2018,2,11,17,45,78.5,10.0,5.55,10.6,13.0,0.0,0.0
2018,2,11,18,0,0.0,0.0,5.5,10.5,0.0,0.0,0.0
2018,2,11,18,15,0.0,0.0,5.5,10.4,0.0,0.0,0.0
2018,2,11,18,30,0.0,0.0,5.5,10.3,0.0,0.0,0.0
2018,2,11,18,45,0.0,0.0,5.5,10.25,0.0,0.0,0.0
2018,2,11,19,0,0.0,0.0,5.5,10.2,0.0,0.0,0.0
2018,2,11,19,15,0.0,0.0,5.4,10.1,0.0,0.0,0.0
2018,2,11,19,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2018,2,11,19,45,0.0,0.0,5.2,9.95,0.0,0.0,0.0
2018,2,11,20,0,0.0,0.0,5.1,9.9,0.0,0.0,0.0
2018,2,11,20,15,0.0,0.0,4.9,9.75,0.0,0.0,0.0
2018,2,11,20,30,0.0,0.0,4.7,9.6,0.0,0.0,0.0
2018,2,11,20,45,0.0,0.0,4.5,9.45,0.0,0.0,0.0
2018,2,11,21,0,0.0,0.0,4.3,9.3,0.0,0.0,0.0
2018,2,11,21,15,0.0,0.0,4.15,9.1,0.0,0.0,0.0
2018,2,11,21,30,0.0,0.0,4.0,8.9,0.0,0.0,0.0
2018,2,11,21,45,0.0,0.0,3.9,8.75,0.0,0.0,0.0
2018,2,11,22,0,0.0,0.0,3.8,8.6,0.0,0.0,0.0
2018,2,11,22,15,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2018,2,11,22,30,0.0,0.0,3.7,8.4,0.0,0.0,0.0
2018,2,11,22,45,0.0,0.0,3.65,8.25,0.0,0.0,0.0
2018,2,11,23,0,0.0,0.0,3.6,8.1,0.0,0.0,0.0
2018,2,11,23,15,0.0,0.0,3.6,8.05,0.0,0.0,0.0
2018,2,11,23,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2018,2,11,23,45,0.0,0.0,3.55,7.9,0.0,0.0,0.0
2018,2,12,0,0,0.0,0.0,3.5,7.8,0.0,0.0,0.0
2018,2,12,0,15,0.0,0.0,3.5,7.7,0.0,0.0,0.0
2018,2,12,0,30,0.0,0.0,3.5,7.6,0.0,0.0,0.0
2018,2,12,0,45,0.0,0.0,3.5,7.55,0.0,0.0,0.0
2018,2,12,1,0,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2018,2,12,1,15,0.0,0.0,3.5,7.45,0.0,0.0,0.0
2018,2,12,1,30,0.0,0.0,3.5,7.4,0.0,0.0,0.0
2018,2,12,1,45,0.0,0.0,3.5,7.3,0.0,0.0,0.0
2018,2,12,2,0,0.0,0.0,3.5,7.2,0.0,0.0,0.0
2018,2,12,2,15,0.0,0.0,3.5,7.15,0.0,0.0,0.0
2018,2,12,2,30,0.0,0.0,3.5,7.1,0.0,0.0,0.0
2018,2,12,2,45,0.0,0.0,3.5,7.1,0.0,0.0,0.0
2018,2,12,3,0,0.0,0.0,3.5,7.1,0.0,0.0,0.0
2018,2,12,3,15,0.0,0.0,3.5,7.05,0.0,0.0,0.0
2018,2,12,3,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2018,2,12,3,45,0.0,0.0,3.5,6.95,0.0,0.0,0.0
2018,2,12,4,0,0.0,0.0,3.5,6.9,0.0,0.0,0.0
2018,2,12,4,15,0.0,0.0,3.45,6.85,0.0,0.0,0.0
2018,2,12,4,30,0.0,0.0,3.4,6.8,0.0,0.0,0.0
2018,2,12,4,45,0.0,0.0,3.35,6.75,0.0,0.0,0.0
2018,2,12,5,0,0.0,0.0,3.3,6.7,0.0,0.0,0.0
2018,2,12,5,15,0.0,0.0,3.3,6.7,0.0,0.0,0.0
2018,2,12,5,30,0.0,0.0,3.3,6.7,0.0,0.0,0.0
2018,2,12,5,45,0.0,0.0,3.25,6.65,0.0,0.0,0.0
2018,2,12,6,0,0.0,0.0,3.2,6.6,0.0,0.0,0.0
2018,2,12,6,15,0.0,0.0,3.15,6.9,0.0,0.0,0.0
2018,2,12,6,30,0.0,0.0,3.1,7.2,0.0,0.0,0.0
2018,2,12,6,45,40.5,4.5,3.05,7.45,3.5,0.0,0.0
2018,2,12,7,0,81.0,9.0,3.0,7.7,7.0,0.0,0.0
2018,2,12,7,15,237.0,18.0,3.1,8.3,32.5,192.34,0.0
2018,2,12,7,30,393.0,27.0,3.2,8.9,58.0,393.55,263.5
2018,2,12,7,45,503.0,33.0,3.3,9.45,101.0,500.95,408.21
2018,2,12,8,0,613.0,39.0,3.4,10.0,144.0,622.44,513.58
2018,2,12,8,15,674.5,43.5,3.45,10.4,191.5,702.67,580.37
2018,2,12,8,30,736.0,48.0,3.5,10.8,239.0,783.54,644.05
2018,2,12,8,45,776.0,50.5,3.55,11.2,285.5,841.23,687.24
2018,2,12,9,0,816.0,53.0,3.6,11.6,332.0,886.47,719.42
2018,2,12,9,15,840.0,56.5,3.55,11.9,375.5,925.98,745.91
2018,2,12,9,30,864.0,60.0,3.5,12.2,419.0,962.76,769.61
2018,2,12,9,45,878.0,63.0,3.4,12.5,456.5,985.61,782.42
2018,2,12,10,0,892.0,66.0,3.3,12.8,494.0,1004.91,792.57
2018,2,12,10,15,904.5,67.5,3.25,13.05,526.0,1016.87,798.06
2018,2,12,10,30,917.0,69.0,3.2,13.3,558.0,1024.96,800.97
2018,2,12,10,45,925.5,70.0,3.15,13.55,583.0,1024.36,798.0
2018,2,12,11,0,934.0,71.0,3.1,13.8,608.0,1019.72,792.49
2018,2,12,11,15,940.0,72.0,3.05,13.95,626.5,1008.56,782.99
2018,2,12,11,30,946.0,73.0,3.0,14.1,645.0,993.35,770.94
2018,2,12,11,45,948.0,74.0,3.0,14.25,655.5,970.43,754.18
2018,2,12,12,0,950.0,75.0,3.0,14.4,666.0,943.72,734.97
2018,2,12,12,15,950.0,75.5,2.95,14.5,668.0,911.04,711.39
2018,2,12,12,30,950.0,76.0,2.9,14.6,670.0,874.95,685.49
2018,2,12,12,45,946.0,77.0,2.85,14.7,664.0,833.02,655.4
2018,2,12,13,0,942.0,78.0,2.8,14.8,658.0,788.3,623.22
2018,2,12,13,15,937.5,77.0,2.8,14.8,644.0,738.55,586.99
2018,2,12,13,30,933.0,76.0,2.8,14.8,630.0,686.56,546.59
2018,2,12,13,45,925.5,75.5,2.75,14.85,609.0,631.31,502.27
2018,2,12,14,0,918.0,75.0,2.7,14.9,588.0,574.57,455.58
2018,2,12,14,15,907.0,73.0,2.7,14.85,559.0,513.48,404.44
2018,2,12,14,30,896.0,71.0,2.7,14.8,530.0,451.88,351.21
2018,2,12,14,45,880.0,69.0,2.7,14.75,495.0,388.24,294.84
2018,2,12,15,0,864.0,67.0,2.7,14.7,460.0,325.21,237.74
2018,2,12,15,15,841.5,65.0,2.7,14.7,419.5,259.5,178.48
2018,2,12,15,30,819.0,63.0,2.7,14.7,379.0,197.1,123.89
2018,2,12,15,45,786.0,60.0,2.55,14.25,334.5,135.04,76.08
2018,2,12,16,0,753.0,57.0,2.4,13.8,290.0,76.95,44.19
2018,2,12,16,15,705.5,53.0,2.35,13.15,243.5,48.67,38.08
2018,2,12,16,30,658.0,49.0,2.3,12.5,197.0,44.92,34.67
2018,2,12,16,45,579.5,43.5,2.3,11.85,151.0,39.73,29.76
2018,2,12,17,0,501.0,38.0,2.3,11.2,105.0,31.9,22.26
2018,2,12,17,15,356.5,29.0,2.4,10.9,67.0,24.18,13.09
2018,2,12,17,30,212.0,20.0,2.5,10.6,29.0,15.74,0.0
2018,2,12,17,45,106.0,10.0,2.6,10.35,14.5,7.87,0.0
2018,2,12,18,0,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,2,12,18,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2018,2,12,18,30,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,2,12,18,45,0.0,0.0,2.85,9.8,0.0,0.0,0.0
2018,2,12,19,0,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,2,12,19,15,0.0,0.0,2.95,9.6,0.0,0.0,0.0
2018,2,12,19,30,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,2,12,19,45,0.0,0.0,3.05,9.4,0.0,0.0,0.0
2018,2,12,20,0,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,2,12,20,15,0.0,0.0,3.1,9.15,0.0,0.0,0.0
2018,2,12,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,2,12,20,45,0.0,0.0,3.15,8.85,0.0,0.0,0.0
2018,2,12,21,0,0.0,0.0,3.2,8.7,0.0,0.0,0.0
2018,2,12,21,15,0.0,0.0,3.15,8.55,0.0,0.0,0.0
2018,2,12,21,30,0.0,0.0,3.1,8.4,0.0,0.0,0.0
2018,2,12,21,45,0.0,0.0,3.1,8.25,0.0,0.0,0.0
2018,2,12,22,0,0.0,0.0,3.1,8.1,0.0,0.0,0.0
2018,2,12,22,15,0.0,0.0,3.1,7.95,0.0,0.0,0.0
2018,2,12,22,30,0.0,0.0,3.1,7.8,0.0,0.0,0.0
2018,2,12,22,45,0.0,0.0,3.1,7.65,0.0,0.0,0.0
2018,2,12,23,0,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2018,2,12,23,15,0.0,0.0,3.15,7.4,0.0,0.0,0.0
2018,2,12,23,30,0.0,0.0,3.2,7.3,0.0,0.0,0.0
2018,2,12,23,45,0.0,0.0,3.2,7.15,0.0,0.0,0.0
2018,2,13,0,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2018,2,13,0,15,0.0,0.0,3.25,6.95,0.0,0.0,0.0
2018,2,13,0,30,0.0,0.0,3.3,6.9,0.0,0.0,0.0
2018,2,13,0,45,0.0,0.0,3.3,6.8,0.0,0.0,0.0
2018,2,13,1,0,0.0,0.0,3.3,6.7,0.0,0.0,0.0
2018,2,13,1,15,0.0,0.0,3.3,6.65,0.0,0.0,0.0
2018,2,13,1,30,0.0,0.0,3.3,6.6,0.0,0.0,0.0
2018,2,13,1,45,0.0,0.0,3.35,6.55,0.0,0.0,0.0
2018,2,13,2,0,0.0,0.0,3.4,6.5,0.0,0.0,0.0
2018,2,13,2,15,0.0,0.0,3.4,6.45,0.0,0.0,0.0
2018,2,13,2,30,0.0,0.0,3.4,6.4,0.0,0.0,0.0
2018,2,13,2,45,0.0,0.0,3.4,6.3,0.0,0.0,0.0
2018,2,13,3,0,0.0,0.0,3.4,6.2,0.0,0.0,0.0
2018,2,13,3,15,0.0,0.0,3.35,6.15,0.0,0.0,0.0
2018,2,13,3,30,0.0,0.0,3.3,6.1,0.0,0.0,0.0
2018,2,13,3,45,0.0,0.0,3.3,6.05,0.0,0.0,0.0
2018,2,13,4,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2018,2,13,4,15,0.0,0.0,3.25,5.95,0.0,0.0,0.0
2018,2,13,4,30,0.0,0.0,3.2,5.9,0.0,0.0,0.0
2018,2,13,4,45,0.0,0.0,3.15,5.85,0.0,0.0,0.0
2018,2,13,5,0,0.0,0.0,3.1,5.8,0.0,0.0,0.0
2018,2,13,5,15,0.0,0.0,3.05,5.75,0.0,0.0,0.0
2018,2,13,5,30,0.0,0.0,3.0,5.7,0.0,0.0,0.0
2018,2,13,5,45,0.0,0.0,2.95,5.65,0.0,0.0,0.0
2018,2,13,6,0,0.0,0.0,2.9,5.6,0.0,0.0,0.0
2018,2,13,6,15,0.0,0.0,2.9,5.9,0.0,0.0,0.0
2018,2,13,6,30,0.0,0.0,2.9,6.2,0.0,0.0,0.0
2018,2,13,6,45,37.5,4.5,2.85,6.45,4.0,0.0,0.0
2018,2,13,7,0,75.0,9.0,2.8,6.7,8.0,0.0,0.0
2018,2,13,7,15,224.0,19.5,2.9,7.25,34.5,183.82,0.0
2018,2,13,7,30,373.0,30.0,3.0,7.8,61.0,382.31,270.12
2018,2,13,7,45,480.5,37.5,3.05,8.35,104.5,498.87,409.22
2018,2,13,8,0,588.0,45.0,3.1,8.9,148.0,617.83,511.77
2018,2,13,8,15,650.5,50.0,3.1,9.45,195.5,689.21,570.96
2018,2,13,8,30,713.0,55.0,3.1,10.0,243.0,771.69,635.18
2018,2,13,8,45,753.0,58.5,3.05,10.6,289.5,830.8,678.12
2018,2,13,9,0,793.0,62.0,3.0,11.2,336.0,888.28,717.86
2018,2,13,9,15,822.0,64.5,2.9,11.75,380.0,931.51,745.37
2018,2,13,9,30,851.0,67.0,2.8,12.3,424.0,971.96,769.96
2018,2,13,9,45,873.0,68.0,2.65,12.85,463.0,988.13,776.28
2018,2,13,10,0,895.0,69.0,2.5,13.4,502.0,1012.62,788.33
2018,2,13,10,15,908.0,71.0,2.4,13.8,535.0,1025.69,793.16
2018,2,13,10,30,921.0,73.0,2.3,14.2,568.0,1034.84,795.42
2018,2,13,10,45,928.5,74.5,2.15,14.55,593.0,1033.75,790.38
2018,2,13,11,0,936.0,76.0,2.0,14.9,618.0,1028.6,782.82
2018,2,13,11,15,941.5,76.5,1.8,15.15,636.0,1016.15,770.13
2018,2,13,11,30,947.0,77.0,1.6,15.4,654.0,999.69,754.93
2018,2,13,11,45,949.0,77.0,1.45,15.6,663.5,975.4,735.61
2018,2,13,12,0,951.0,77.0,1.3,15.8,673.0,947.38,714.03
2018,2,13,12,15,952.0,77.0,1.2,16.0,675.5,914.85,690.42
2018,2,13,12,30,953.0,77.0,1.1,16.2,678.0,878.86,664.62
2018,2,13,12,45,951.0,77.5,1.0,16.35,672.5,837.74,635.56
2018,2,13,13,0,949.0,78.0,0.9,16.5,667.0,793.67,604.51
2018,2,13,13,15,944.5,77.0,0.8,16.6,653.0,743.52,568.66
2018,2,13,13,30,940.0,76.0,0.7,16.7,639.0,691.13,528.96
2018,2,13,13,45,932.0,75.5,0.65,16.8,617.5,635.15,486.37
2018,2,13,14,0,924.0,75.0,0.6,16.9,596.0,577.72,441.49
2018,2,13,14,15,912.0,74.0,0.55,16.85,567.0,516.7,392.78
2018,2,13,14,30,900.0,73.0,0.5,16.8,538.0,455.24,342.08
2018,2,13,14,45,883.0,72.0,0.5,16.8,503.0,391.78,288.55
2018,2,13,15,0,866.0,71.0,0.5,16.8,468.0,327.78,233.19
2018,2,13,15,15,843.5,68.0,0.5,16.8,427.0,262.16,176.27
2018,2,13,15,30,821.0,65.0,0.5,16.8,386.0,198.64,122.58
2018,2,13,15,45,789.5,62.5,0.6,16.25,341.5,136.93,76.47
2018,2,13,16,0,758.0,60.0,0.7,15.7,297.0,78.99,45.66
2018,2,13,16,15,710.0,55.5,0.8,15.1,249.5,50.75,39.64
2018,2,13,16,30,662.0,51.0,0.9,14.5,202.0,46.63,35.95
2018,2,13,16,45,585.5,45.0,1.05,13.9,155.5,37.83,27.89
2018,2,13,17,0,509.0,39.0,1.2,13.3,109.0,32.74,22.88
2018,2,13,17,15,363.5,30.0,1.25,12.95,70.0,25.01,14.11
2018,2,13,17,30,218.0,21.0,1.3,12.6,31.0,17.56,0.0
2018,2,13,17,45,109.0,10.5,1.4,12.3,15.5,8.26,0.0
2018,2,13,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,2,13,18,15,0.0,0.0,1.55,11.8,0.0,0.0,0.0
2018,2,13,18,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,2,13,18,45,0.0,0.0,1.65,11.45,0.0,0.0,0.0
2018,2,13,19,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,2,13,19,15,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,2,13,19,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,2,13,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,2,13,20,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,2,13,20,15,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,2,13,20,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,2,13,20,45,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,2,13,21,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,2,13,21,15,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,2,13,21,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,2,13,21,45,0.0,0.0,1.65,10.9,0.0,0.0,0.0
2018,2,13,22,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,2,13,22,15,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,2,13,22,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,2,13,22,45,0.0,0.0,1.55,10.85,0.0,0.0,0.0
2018,2,13,23,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,2,13,23,15,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,2,13,23,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,2,13,23,45,0.0,0.0,1.5,10.75,0.0,0.0,0.0
2018,2,14,0,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,2,14,0,15,0.0,0.0,1.55,10.6,0.0,0.0,0.0
2018,2,14,0,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,2,14,0,45,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,2,14,1,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,2,14,1,15,0.0,0.0,1.65,10.15,0.0,0.0,0.0
2018,2,14,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,2,14,1,45,0.0,0.0,1.7,9.85,0.0,0.0,0.0
2018,2,14,2,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,2,14,2,15,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,2,14,2,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,2,14,2,45,0.0,0.0,1.65,9.4,0.0,0.0,0.0
2018,2,14,3,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,2,14,3,15,0.0,0.0,1.55,9.3,0.0,0.0,0.0
2018,2,14,3,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,2,14,3,45,0.0,0.0,1.45,9.3,0.0,0.0,0.0
2018,2,14,4,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,2,14,4,15,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,2,14,4,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,2,14,4,45,0.0,0.0,1.35,9.25,0.0,0.0,0.0
2018,2,14,5,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,2,14,5,15,0.0,0.0,1.25,9.1,0.0,0.0,0.0
2018,2,14,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,2,14,5,45,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,2,14,6,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,2,14,6,15,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,2,14,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,2,14,6,45,33.5,4.5,1.2,9.05,4.0,0.0,0.0
2018,2,14,7,0,67.0,9.0,1.2,9.1,8.0,7.08,0.0
2018,2,14,7,15,203.0,21.0,1.2,9.55,35.0,169.26,0.0
2018,2,14,7,30,339.0,33.0,1.2,10.0,62.0,359.43,259.43
2018,2,14,7,45,442.0,40.5,1.2,10.45,104.0,470.1,379.5
2018,2,14,8,0,545.0,48.0,1.2,10.9,146.0,584.47,474.16
2018,2,14,8,15,608.0,54.0,1.25,11.3,193.0,665.36,538.3
2018,2,14,8,30,671.0,60.0,1.3,11.7,240.0,747.5,600.05
2018,2,14,8,45,601.5,78.5,1.4,12.05,261.5,720.64,580.4
2018,2,14,9,0,532.0,97.0,1.5,12.4,283.0,686.54,555.32
2018,2,14,9,15,379.0,128.5,1.7,12.85,269.5,572.56,468.5
2018,2,14,9,30,226.0,160.0,1.9,13.3,256.0,435.98,358.92
2018,2,14,9,45,142.5,172.5,2.1,13.75,235.0,340.91,281.12
2018,2,14,10,0,59.0,185.0,2.3,14.2,214.0,244.87,200.24
2018,2,14,10,15,41.5,192.0,2.4,14.5,213.0,231.06,187.96
2018,2,14,10,30,24.0,199.0,2.5,14.8,212.0,196.96,159.01
2018,2,14,10,45,83.5,226.5,2.6,15.15,275.0,305.08,247.98
2018,2,14,11,0,143.0,254.0,2.7,15.5,338.0,413.75,334.03
2018,2,14,11,15,240.5,257.5,2.75,15.65,403.0,527.99,423.31
2018,2,14,11,30,338.0,261.0,2.8,15.8,468.0,613.68,488.86
2018,2,14,11,45,256.0,273.5,2.85,15.95,432.0,537.81,428.43
2018,2,14,12,0,174.0,286.0,2.9,16.1,396.0,444.3,354.93
2018,2,14,12,15,179.0,289.5,3.0,16.1,403.0,441.56,353.2
2018,2,14,12,30,184.0,293.0,3.1,16.1,410.0,437.71,350.17
2018,2,14,12,45,383.0,240.5,3.2,16.1,481.0,545.02,436.89
2018,2,14,13,0,582.0,188.0,3.3,16.1,552.0,635.89,507.74
2018,2,14,13,15,702.0,150.0,3.4,16.0,580.0,657.88,524.58
2018,2,14,13,30,822.0,112.0,3.5,15.9,608.0,656.29,523.41
2018,2,14,13,45,690.5,142.5,3.65,15.75,549.5,562.15,449.19
2018,2,14,14,0,559.0,173.0,3.8,15.6,491.0,469.55,375.48
2018,2,14,14,15,584.0,158.0,3.9,15.35,475.5,436.65,347.49
2018,2,14,14,30,609.0,143.0,4.0,15.1,460.0,394.59,310.72
2018,2,14,14,45,663.0,121.5,4.15,14.85,446.0,353.83,272.98
2018,2,14,15,0,717.0,100.0,4.3,14.6,432.0,305.91,227.53
2018,2,14,15,15,765.0,83.0,4.3,14.6,409.5,256.09,179.22
2018,2,14,15,30,813.0,66.0,4.3,14.6,387.0,197.56,124.85
2018,2,14,15,45,783.5,63.0,4.35,13.8,343.0,136.1,77.49
2018,2,14,16,0,754.0,60.0,4.4,13.0,299.0,78.17,46.01
2018,2,14,16,15,707.5,55.5,4.25,12.45,252.0,50.71,40.03
2018,2,14,16,30,661.0,51.0,4.1,11.9,205.0,46.61,36.29
2018,2,14,16,45,583.0,46.0,3.9,11.3,158.5,38.58,28.87
2018,2,14,17,0,505.0,41.0,3.7,10.7,112.0,34.33,24.57
2018,2,14,17,15,360.5,32.0,3.75,10.45,72.5,26.65,15.98
2018,2,14,17,30,216.0,23.0,3.8,10.2,33.0,19.27,0.0
2018,2,14,17,45,108.0,11.5,3.8,9.9,16.5,9.05,0.0
2018,2,14,18,0,0.0,0.0,3.8,9.6,0.0,0.0,0.0
2018,2,14,18,15,0.0,0.0,3.85,9.55,0.0,0.0,0.0
2018,2,14,18,30,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2018,2,14,18,45,0.0,0.0,3.95,9.45,0.0,0.0,0.0
2018,2,14,19,0,0.0,0.0,4.0,9.4,0.0,0.0,0.0
2018,2,14,19,15,0.0,0.0,4.0,9.4,0.0,0.0,0.0
2018,2,14,19,30,0.0,0.0,4.0,9.4,0.0,0.0,0.0
2018,2,14,19,45,0.0,0.0,4.0,9.45,0.0,0.0,0.0
2018,2,14,20,0,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2018,2,14,20,15,0.0,0.0,3.95,9.45,0.0,0.0,0.0
2018,2,14,20,30,0.0,0.0,3.9,9.4,0.0,0.0,0.0
2018,2,14,20,45,0.0,0.0,3.9,9.35,0.0,0.0,0.0
2018,2,14,21,0,0.0,0.0,3.9,9.3,0.0,0.0,0.0
2018,2,14,21,15,0.0,0.0,3.85,9.2,0.0,0.0,0.0
2018,2,14,21,30,0.0,0.0,3.8,9.1,0.0,0.0,0.0
2018,2,14,21,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2018,2,14,22,0,0.0,0.0,3.7,8.9,0.0,0.0,0.0
2018,2,14,22,15,0.0,0.0,3.65,8.75,0.0,0.0,0.0
2018,2,14,22,30,0.0,0.0,3.6,8.6,0.0,0.0,0.0
2018,2,14,22,45,0.0,0.0,3.6,8.45,0.0,0.0,0.0
2018,2,14,23,0,0.0,0.0,3.6,8.3,0.0,0.0,0.0
2018,2,14,23,15,0.0,0.0,3.45,8.15,0.0,0.0,0.0
2018,2,14,23,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2018,2,14,23,45,0.0,0.0,3.2,7.85,0.0,0.0,0.0
2018,2,15,0,0,0.0,0.0,3.1,7.7,0.0,0.0,0.0
2018,2,15,0,15,0.0,0.0,3.05,7.6,0.0,0.0,0.0
2018,2,15,0,30,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2018,2,15,0,45,0.0,0.0,2.9,7.35,0.0,0.0,0.0
2018,2,15,1,0,0.0,0.0,2.8,7.2,0.0,0.0,0.0
2018,2,15,1,15,0.0,0.0,2.85,7.2,0.0,0.0,0.0
2018,2,15,1,30,0.0,0.0,2.9,7.2,0.0,0.0,0.0
2018,2,15,1,45,0.0,0.0,2.9,7.15,0.0,0.0,0.0
2018,2,15,2,0,0.0,0.0,2.9,7.1,0.0,0.0,0.0
2018,2,15,2,15,0.0,0.0,2.95,7.1,0.0,0.0,0.0
2018,2,15,2,30,0.0,0.0,3.0,7.1,0.0,0.0,0.0
2018,2,15,2,45,0.0,0.0,3.05,7.1,0.0,0.0,0.0
2018,2,15,3,0,0.0,0.0,3.1,7.1,0.0,0.0,0.0
2018,2,15,3,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2018,2,15,3,30,0.0,0.0,3.1,6.9,0.0,0.0,0.0
2018,2,15,3,45,0.0,0.0,3.1,6.75,0.0,0.0,0.0
2018,2,15,4,0,0.0,0.0,3.1,6.6,0.0,0.0,0.0
2018,2,15,4,15,0.0,0.0,3.15,6.55,0.0,0.0,0.0
2018,2,15,4,30,0.0,0.0,3.2,6.5,0.0,0.0,0.0
2018,2,15,4,45,0.0,0.0,3.25,6.45,0.0,0.0,0.0
2018,2,15,5,0,0.0,0.0,3.3,6.4,0.0,0.0,0.0
2018,2,15,5,15,0.0,0.0,3.35,6.35,0.0,0.0,0.0
2018,2,15,5,30,0.0,0.0,3.4,6.3,0.0,0.0,0.0
2018,2,15,5,45,0.0,0.0,3.4,6.25,0.0,0.0,0.0
2018,2,15,6,0,0.0,0.0,3.4,6.2,0.0,0.0,0.0
2018,2,15,6,15,0.0,0.0,3.45,6.45,0.0,0.0,0.0
2018,2,15,6,30,0.0,0.0,3.5,6.7,0.0,0.0,0.0
2018,2,15,6,45,47.5,5.0,3.6,6.95,5.0,0.0,0.0
2018,2,15,7,0,95.0,10.0,3.7,7.2,10.0,7.87,0.0
2018,2,15,7,15,262.0,20.5,3.85,7.7,40.0,247.3,0.0
2018,2,15,7,30,429.0,31.0,4.0,8.2,70.0,431.72,325.29
2018,2,15,7,45,533.5,37.0,4.2,8.65,115.0,530.98,438.87
2018,2,15,8,0,638.0,43.0,4.4,9.1,160.0,649.72,541.84
2018,2,15,8,15,701.0,47.5,4.4,9.6,210.0,732.7,610.38
2018,2,15,8,30,764.0,52.0,4.4,10.1,260.0,816.12,675.54
2018,2,15,8,45,804.0,55.0,4.4,10.6,308.5,875.53,719.37
2018,2,15,9,0,844.0,58.0,4.4,11.1,357.0,933.28,760.11
2018,2,15,9,15,870.0,60.0,4.35,11.6,401.5,962.14,777.75
2018,2,15,9,30,896.0,62.0,4.3,12.1,446.0,999.13,800.82
2018,2,15,9,45,914.0,63.5,4.25,12.65,485.5,1024.17,814.53
2018,2,15,10,0,932.0,65.0,4.2,13.2,525.0,1045.62,825.82
2018,2,15,10,15,947.5,66.5,4.15,13.55,559.5,1060.66,833.15
2018,2,15,10,30,963.0,68.0,4.1,13.9,594.0,1071.61,837.71
2018,2,15,10,45,975.0,68.5,4.0,14.3,622.0,1073.44,835.55
2018,2,15,11,0,987.0,69.0,3.9,14.7,650.0,1070.96,830.64
2018,2,15,11,15,993.0,69.0,3.8,14.95,668.5,1057.59,818.91
2018,2,15,11,30,999.0,69.0,3.7,15.2,687.0,1039.99,804.57
2018,2,15,11,45,1002.5,69.5,3.65,15.4,698.0,1016.47,786.9
2018,2,15,12,0,1006.0,70.0,3.6,15.6,709.0,988.9,766.61
2018,2,15,12,15,1006.5,70.0,3.6,15.75,711.5,954.18,741.95
2018,2,15,12,30,1007.0,70.0,3.6,15.9,714.0,915.83,714.77
2018,2,15,12,45,1003.5,70.0,3.55,16.0,707.0,870.86,682.66
2018,2,15,13,0,1000.0,70.0,3.5,16.1,700.0,822.91,648.29
2018,2,15,13,15,992.5,70.0,3.45,16.15,684.0,769.43,609.49
2018,2,15,13,30,985.0,70.0,3.4,16.2,668.0,713.81,566.03
2018,2,15,13,45,978.0,69.0,3.35,16.2,646.0,655.56,519.6
2018,2,15,14,0,971.0,68.0,3.3,16.2,624.0,595.69,470.56
2018,2,15,14,15,960.5,67.5,3.25,16.15,595.0,533.25,418.08
2018,2,15,14,30,950.0,67.0,3.2,16.1,566.0,470.07,363.34
2018,2,15,14,45,936.0,65.0,3.15,16.0,530.0,403.79,304.65
2018,2,15,15,0,922.0,63.0,3.1,15.9,494.0,337.83,244.95
2018,2,15,15,15,901.5,61.0,3.1,15.9,452.0,270.91,184.48
2018,2,15,15,30,881.0,59.0,3.1,15.9,410.0,205.64,127.55
2018,2,15,15,45,849.0,56.5,2.7,15.25,363.0,140.63,78.06
2018,2,15,16,0,817.0,54.0,2.3,14.6,316.0,75.26,42.29
2018,2,15,16,15,771.5,50.5,2.25,13.75,267.0,47.44,36.92
2018,2,15,16,30,726.0,47.0,2.2,12.9,218.0,43.93,33.79
2018,2,15,16,45,654.0,42.0,2.15,12.1,170.0,39.0,29.19
2018,2,15,17,0,582.0,37.0,2.1,11.3,122.0,34.2,24.49
2018,2,15,17,15,428.0,30.0,2.1,11.0,79.5,25.19,15.1
2018,2,15,17,30,274.0,23.0,2.1,10.7,37.0,19.32,0.0
2018,2,15,17,45,137.0,11.5,2.15,10.4,18.5,9.05,0.0
2018,2,15,18,0,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,2,15,18,15,0.0,0.0,2.15,10.05,0.0,0.0,0.0
2018,2,15,18,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,2,15,18,45,0.0,0.0,2.05,9.95,0.0,0.0,0.0
2018,2,15,19,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,2,15,19,15,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,2,15,19,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,2,15,19,45,0.0,0.0,1.75,9.95,0.0,0.0,0.0
2018,2,15,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,2,15,20,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2018,2,15,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,2,15,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,2,15,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,2,15,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2018,2,15,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,2,15,21,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2018,2,15,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,2,15,22,15,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,2,15,22,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,2,15,22,45,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,2,15,23,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,2,15,23,15,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,2,15,23,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,2,15,23,45,0.0,0.0,0.65,10.45,0.0,0.0,0.0
2018,2,16,0,0,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,2,16,0,15,0.0,0.0,0.55,10.45,0.0,0.0,0.0
2018,2,16,0,30,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,2,16,0,45,0.0,0.0,0.65,10.3,0.0,0.0,0.0
2018,2,16,1,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,2,16,1,15,0.0,0.0,0.75,10.15,0.0,0.0,0.0
2018,2,16,1,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,2,16,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2018,2,16,2,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,2,16,2,15,0.0,0.0,0.85,9.8,0.0,0.0,0.0
2018,2,16,2,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,2,16,2,45,0.0,0.0,0.8,9.65,0.0,0.0,0.0
2018,2,16,3,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,2,16,3,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2018,2,16,3,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,2,16,3,45,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,2,16,4,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,2,16,4,15,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,2,16,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,2,16,4,45,0.0,0.0,1.15,8.9,0.0,0.0,0.0
2018,2,16,5,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,2,16,5,15,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,2,16,5,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,2,16,5,45,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,2,16,6,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,2,16,6,15,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,2,16,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,2,16,6,45,44.5,5.0,0.95,9.1,5.0,0.0,0.0
2018,2,16,7,0,89.0,10.0,0.9,9.2,10.0,71.28,0.0
2018,2,16,7,15,245.5,20.5,0.95,9.65,39.5,238.06,0.0
2018,2,16,7,30,402.0,31.0,1.0,10.1,69.0,410.65,309.22
2018,2,16,7,45,501.5,38.0,1.05,10.55,113.5,517.27,416.19
2018,2,16,8,0,601.0,45.0,1.1,11.0,158.0,619.99,500.51
2018,2,16,8,15,661.5,49.5,1.15,11.5,206.0,699.87,562.66
2018,2,16,8,30,722.0,54.0,1.2,12.0,254.0,780.03,621.62
2018,2,16,8,45,760.0,57.5,1.3,12.45,301.0,837.34,662.21
2018,2,16,9,0,798.0,61.0,1.4,12.9,348.0,893.04,700.27
2018,2,16,9,15,824.5,63.5,1.4,13.35,391.5,933.89,725.4
2018,2,16,9,30,851.0,66.0,1.4,13.8,435.0,960.1,739.99
2018,2,16,9,45,870.5,68.0,1.45,14.25,474.0,986.92,755.67
2018,2,16,10,0,890.0,70.0,1.5,14.7,513.0,1010.31,768.87
2018,2,16,10,15,903.0,71.5,1.5,15.0,545.5,1022.72,774.38
2018,2,16,10,30,916.0,73.0,1.5,15.3,578.0,1031.22,777.54
2018,2,16,10,45,924.0,75.0,1.5,15.6,604.0,1031.28,775.34
2018,2,16,11,0,932.0,77.0,1.5,15.9,630.0,1027.24,770.74
2018,2,16,11,15,938.0,77.5,1.45,16.15,648.0,1015.25,760.49
2018,2,16,11,30,944.0,78.0,1.4,16.4,666.0,999.22,747.9
2018,2,16,11,45,947.0,78.5,1.35,16.65,676.5,976.39,731.07
2018,2,16,12,0,950.0,79.0,1.3,16.9,687.0,949.73,711.97
2018,2,16,12,15,950.5,79.5,1.3,17.05,689.5,917.18,690.15
2018,2,16,12,30,951.0,80.0,1.3,17.2,692.0,881.17,666.04
2018,2,16,12,45,949.5,79.0,1.3,17.35,686.0,838.63,637.45
2018,2,16,13,0,948.0,78.0,1.3,17.5,680.0,793.16,606.7
2018,2,16,13,15,944.0,77.5,1.4,17.55,666.0,743.75,573.52
2018,2,16,13,30,940.0,77.0,1.5,17.6,652.0,692.0,535.84
2018,2,16,13,45,932.5,76.0,1.55,17.65,630.5,635.59,493.01
2018,2,16,14,0,925.0,75.0,1.6,17.7,609.0,577.69,447.56
2018,2,16,14,15,914.5,74.0,1.65,17.65,580.5,517.14,398.56
2018,2,16,14,30,904.0,73.0,1.7,17.6,552.0,455.95,347.23
2018,2,16,14,45,889.0,71.0,1.75,17.55,516.5,391.89,291.96
2018,2,16,15,0,874.0,69.0,1.8,17.5,481.0,328.31,235.68
2018,2,16,15,15,852.5,67.0,1.8,17.5,440.5,261.71,176.82
2018,2,16,15,30,831.0,65.0,1.8,17.5,400.0,198.5,122.61
2018,2,16,15,45,801.5,62.0,1.7,16.75,355.0,135.81,75.47
2018,2,16,16,0,772.0,59.0,1.6,16.0,310.0,76.65,44.48
2018,2,16,16,15,692.0,58.5,1.65,15.35,257.5,52.94,41.56
2018,2,16,16,30,612.0,58.0,1.7,14.7,205.0,47.86,37.05
2018,2,16,16,45,540.5,49.0,1.75,14.05,157.5,40.55,30.37
2018,2,16,17,0,469.0,40.0,1.8,13.4,110.0,33.22,23.46
2018,2,16,17,15,358.0,32.0,1.9,13.1,73.5,26.53,16.32
2018,2,16,17,30,247.0,24.0,2.0,12.8,37.0,20.07,0.0
2018,2,16,17,45,123.5,12.0,2.05,12.45,18.5,9.44,0.0
2018,2,16,18,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,2,16,18,15,0.0,0.0,2.15,11.9,0.0,0.0,0.0
2018,2,16,18,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,2,16,18,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2018,2,16,19,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,2,16,19,15,0.0,0.0,2.3,11.15,0.0,0.0,0.0
2018,2,16,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,2,16,19,45,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,2,16,20,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,2,16,20,15,0.0,0.0,2.25,10.75,0.0,0.0,0.0
2018,2,16,20,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,2,16,20,45,0.0,0.0,2.2,10.65,0.0,0.0,0.0
2018,2,16,21,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,2,16,21,15,0.0,0.0,2.15,10.6,0.0,0.0,0.0
2018,2,16,21,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,2,16,21,45,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,2,16,22,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,2,16,22,15,0.0,0.0,2.05,10.6,0.0,0.0,0.0
2018,2,16,22,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,2,16,22,45,0.0,0.0,1.95,10.55,0.0,0.0,0.0
2018,2,16,23,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,2,16,23,15,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,2,16,23,30,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,2,16,23,45,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,2,17,0,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,2,17,0,15,0.0,0.0,1.85,10.05,0.0,0.0,0.0
2018,2,17,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,2,17,0,45,0.0,0.0,1.8,9.95,0.0,0.0,0.0
2018,2,17,1,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,2,17,1,15,0.0,0.0,1.75,9.95,0.0,0.0,0.0
2018,2,17,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,2,17,1,45,0.0,0.0,1.65,10.05,0.0,0.0,0.0
2018,2,17,2,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,2,17,2,15,0.0,0.0,1.5,10.15,0.0,0.0,0.0
2018,2,17,2,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,2,17,2,45,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,2,17,3,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,2,17,3,15,0.0,0.0,1.15,10.45,0.0,0.0,0.0
2018,2,17,3,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,2,17,3,45,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,2,17,4,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,2,17,4,15,0.0,0.0,0.85,10.55,0.0,0.0,0.0
2018,2,17,4,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,2,17,4,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,2,17,5,0,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,2,17,5,15,0.0,0.0,0.55,10.45,0.0,0.0,0.0
2018,2,17,5,30,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,2,17,5,45,0.0,0.0,0.5,10.35,0.0,0.0,0.0
2018,2,17,6,0,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,2,17,6,15,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,2,17,6,30,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,2,17,6,45,42.5,5.0,0.5,10.65,5.5,0.0,0.0
2018,2,17,7,0,85.0,10.0,0.5,10.8,11.0,68.43,0.0
2018,2,17,7,15,236.5,22.0,0.5,11.15,41.5,234.5,0.0
2018,2,17,7,30,388.0,34.0,0.5,11.5,72.0,401.8,304.42
2018,2,17,7,45,487.0,40.5,0.55,11.85,116.0,508.31,404.94
2018,2,17,8,0,586.0,47.0,0.6,12.2,160.0,619.21,493.39
2018,2,17,8,15,646.5,52.0,0.65,12.8,208.0,689.63,546.84
2018,2,17,8,30,707.0,57.0,0.7,13.4,256.0,770.23,604.71
2018,2,17,8,45,746.5,60.5,0.7,13.95,303.0,828.81,643.47
2018,2,17,9,0,786.0,64.0,0.7,14.5,350.0,885.81,679.53
2018,2,17,9,15,813.5,66.0,0.7,15.1,393.0,926.84,703.39
2018,2,17,9,30,841.0,68.0,0.7,15.7,436.0,965.07,724.84
2018,2,17,9,45,862.5,69.0,0.7,16.25,475.0,980.59,731.21
2018,2,17,10,0,884.0,70.0,0.7,16.8,514.0,1004.62,743.34
2018,2,17,10,15,897.0,71.5,0.65,17.2,546.5,1017.03,747.07
2018,2,17,10,30,910.0,73.0,0.6,17.6,579.0,1025.56,748.55
2018,2,17,10,45,919.5,73.5,0.55,17.95,604.5,1025.24,744.79
2018,2,17,11,0,929.0,74.0,0.5,18.3,630.0,1020.87,738.83
2018,2,17,11,15,935.0,75.0,0.55,18.6,648.5,1009.58,731.37
2018,2,17,11,30,941.0,76.0,0.6,18.9,667.0,994.25,721.62
2018,2,17,11,45,944.0,76.5,0.7,19.2,677.5,971.5,708.42
2018,2,17,12,0,947.0,77.0,0.8,19.5,688.0,944.93,692.77
2018,2,17,12,15,948.5,76.5,0.9,19.55,690.0,912.19,673.61
2018,2,17,12,30,950.0,76.0,1.0,19.6,692.0,875.97,651.89
2018,2,17,12,45,948.5,75.5,1.1,19.65,686.0,834.04,625.99
2018,2,17,13,0,947.0,75.0,1.2,19.7,680.0,789.17,597.6
2018,2,17,13,15,941.5,74.5,1.3,19.65,665.5,738.76,564.44
2018,2,17,13,30,936.0,74.0,1.4,19.6,651.0,686.18,526.79
2018,2,17,13,45,929.0,73.5,1.5,19.5,630.0,630.77,485.7
2018,2,17,14,0,922.0,73.0,1.6,19.4,609.0,573.82,441.78
2018,2,17,14,15,911.0,71.5,1.7,19.2,580.0,512.7,393.09
2018,2,17,14,30,900.0,70.0,1.8,19.0,551.0,451.05,341.97
2018,2,17,14,45,884.0,68.5,1.9,18.75,515.5,387.33,287.46
2018,2,17,15,0,868.0,67.0,2.0,18.5,480.0,324.22,231.93
2018,2,17,15,15,847.0,65.0,2.0,18.5,439.5,260.37,175.34
2018,2,17,15,30,826.0,63.0,2.0,18.5,399.0,195.24,119.74
2018,2,17,15,45,795.0,60.0,2.1,17.65,354.0,132.73,73.08
2018,2,17,16,0,764.0,57.0,2.2,16.8,309.0,73.94,42.64
2018,2,17,16,15,718.5,54.0,2.25,16.05,262.0,49.63,38.51
2018,2,17,16,30,673.0,51.0,2.3,15.3,215.0,46.7,35.94
2018,2,17,16,45,600.0,46.0,2.3,14.55,168.0,41.95,31.56
2018,2,17,17,0,527.0,41.0,2.3,13.8,121.0,34.37,24.47
2018,2,17,17,15,384.0,32.5,2.45,13.4,79.5,27.02,16.92
2018,2,17,17,30,241.0,24.0,2.6,13.0,38.0,19.98,0.0
2018,2,17,17,45,120.5,12.0,2.75,12.6,19.0,9.44,0.0
2018,2,17,18,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,2,17,18,15,0.0,0.0,2.95,12.05,0.0,0.0,0.0
2018,2,17,18,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,2,17,18,45,0.0,0.0,3.05,11.7,0.0,0.0,0.0
2018,2,17,19,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,2,17,19,15,0.0,0.0,3.15,11.4,0.0,0.0,0.0
2018,2,17,19,30,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,2,17,19,45,0.0,0.0,3.2,11.25,0.0,0.0,0.0
2018,2,17,20,0,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,2,17,20,15,0.0,0.0,3.25,11.15,0.0,0.0,0.0
2018,2,17,20,30,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,2,17,20,45,0.0,0.0,3.3,11.05,0.0,0.0,0.0
2018,2,17,21,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,2,17,21,15,0.0,0.0,3.3,10.95,0.0,0.0,0.0
2018,2,17,21,30,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,2,17,21,45,0.0,0.0,3.35,10.85,0.0,0.0,0.0
2018,2,17,22,0,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,2,17,22,15,0.0,0.0,3.4,10.75,0.0,0.0,0.0
2018,2,17,22,30,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,2,17,22,45,0.0,0.0,3.35,10.6,0.0,0.0,0.0
2018,2,17,23,0,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,2,17,23,15,0.0,0.0,3.3,10.45,0.0,0.0,0.0
2018,2,17,23,30,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,2,17,23,45,0.0,0.0,3.3,10.35,0.0,0.0,0.0
2018,2,18,0,0,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,2,18,0,15,0.0,0.0,3.3,10.25,0.0,0.0,0.0
2018,2,18,0,30,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,2,18,0,45,0.0,0.0,3.3,10.15,0.0,0.0,0.0
2018,2,18,1,0,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,2,18,1,15,0.0,0.0,3.35,10.05,0.0,0.0,0.0
2018,2,18,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,2,18,1,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,2,18,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,2,18,2,15,0.0,0.0,3.4,9.95,0.0,0.0,0.0
2018,2,18,2,30,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,2,18,2,45,0.0,0.0,3.45,9.9,0.0,0.0,0.0
2018,2,18,3,0,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,2,18,3,15,0.0,0.0,3.5,9.85,0.0,0.0,0.0
2018,2,18,3,30,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,2,18,3,45,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,2,18,4,0,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,2,18,4,15,0.0,0.0,3.55,9.75,0.0,0.0,0.0
2018,2,18,4,30,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,2,18,4,45,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,2,18,5,0,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,2,18,5,15,0.0,0.0,3.6,9.65,0.0,0.0,0.0
2018,2,18,5,30,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,2,18,5,45,0.0,0.0,3.65,9.55,0.0,0.0,0.0
2018,2,18,6,0,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2018,2,18,6,15,0.0,0.0,3.85,9.7,0.0,0.0,0.0
2018,2,18,6,30,0.0,0.0,4.0,9.9,0.0,0.0,0.0
2018,2,18,6,45,32.5,5.0,4.15,10.1,5.5,0.0,0.0
2018,2,18,7,0,65.0,10.0,4.3,10.3,11.0,54.19,0.0
2018,2,18,7,15,197.0,24.5,4.6,10.5,42.0,214.2,0.0
2018,2,18,7,30,329.0,39.0,4.9,10.7,73.0,357.11,283.49
2018,2,18,7,45,429.5,48.5,5.2,10.95,117.5,468.34,390.71
2018,2,18,8,0,530.0,58.0,5.5,11.2,162.0,583.8,490.84
2018,2,18,8,15,547.0,68.0,5.6,11.4,200.5,628.54,530.14
2018,2,18,8,30,564.0,78.0,5.7,11.6,239.0,671.9,566.2
2018,2,18,8,45,543.0,92.5,5.75,11.75,269.0,682.3,574.32
2018,2,18,9,0,522.0,107.0,5.8,11.9,299.0,680.38,571.91
2018,2,18,9,15,589.0,110.0,5.8,12.1,351.0,767.37,638.94
2018,2,18,9,30,656.0,113.0,5.8,12.3,403.0,844.31,696.11
2018,2,18,9,45,765.0,97.0,5.85,12.5,463.5,937.74,764.68
2018,2,18,10,0,874.0,81.0,5.9,12.7,524.0,1021.93,824.77
2018,2,18,10,15,887.0,82.5,5.95,12.85,556.5,1021.64,822.27
2018,2,18,10,30,900.0,84.0,6.0,13.0,589.0,1029.93,826.72
2018,2,18,10,45,907.5,86.0,6.1,13.1,614.5,1029.31,825.25
2018,2,18,11,0,915.0,88.0,6.2,13.2,640.0,1024.64,821.04
2018,2,18,11,15,921.0,89.5,6.3,13.25,658.5,1013.83,812.66
2018,2,18,11,30,927.0,91.0,6.4,13.3,677.0,998.98,801.5
2018,2,18,11,45,930.0,91.5,6.5,13.35,687.5,976.2,784.61
2018,2,18,12,0,933.0,92.0,6.6,13.4,698.0,949.64,765.01
2018,2,18,12,15,935.5,92.5,6.7,13.3,702.0,918.95,742.79
2018,2,18,12,30,938.0,93.0,6.8,13.2,706.0,884.71,717.83
2018,2,18,12,45,936.5,92.5,6.9,13.15,700.0,842.84,686.84
2018,2,18,13,0,935.0,92.0,7.0,13.1,694.0,798.05,653.42
2018,2,18,13,15,930.0,91.5,7.05,12.95,680.0,748.09,614.55
2018,2,18,13,30,925.0,91.0,7.1,12.8,666.0,695.94,571.91
2018,2,18,13,45,916.0,91.0,7.15,12.6,644.0,639.92,525.2
2018,2,18,14,0,907.0,91.0,7.2,12.4,622.0,582.57,476.11
2018,2,18,14,15,875.5,94.0,7.25,12.2,587.0,517.97,419.83
2018,2,18,14,30,844.0,97.0,7.3,12.0,552.0,452.24,361.38
2018,2,18,14,45,806.5,99.0,7.3,11.8,511.0,385.55,301.1
2018,2,18,15,0,769.0,101.0,7.3,11.6,470.0,319.75,241.02
2018,2,18,15,15,745.5,96.0,7.3,11.6,429.0,256.84,183.14
2018,2,18,15,30,722.0,91.0,7.3,11.6,388.0,196.39,129.61
2018,2,18,15,45,727.0,82.0,7.2,11.05,352.5,138.52,83.25
2018,2,18,16,0,732.0,73.0,7.1,10.5,317.0,80.03,50.09
2018,2,18,16,15,680.0,68.5,7.0,10.2,268.5,56.15,45.33
2018,2,18,16,30,628.0,64.0,6.9,9.9,220.0,52.58,42.04
2018,2,18,16,45,545.5,58.0,6.75,9.55,172.0,47.67,37.36
2018,2,18,17,0,463.0,52.0,6.6,9.2,124.0,42.96,32.61
2018,2,18,17,15,326.0,39.5,6.55,9.0,81.5,32.65,22.22
2018,2,18,17,30,189.0,27.0,6.5,8.8,39.0,20.46,1.11
2018,2,18,17,45,94.5,13.5,6.45,8.6,19.5,10.62,0.0
2018,2,18,18,0,0.0,0.0,6.4,8.4,0.0,0.0,0.0
2018,2,18,18,15,0.0,0.0,6.35,8.25,0.0,0.0,0.0
2018,2,18,18,30,0.0,0.0,6.3,8.1,0.0,0.0,0.0
2018,2,18,18,45,0.0,0.0,6.25,8.0,0.0,0.0,0.0
2018,2,18,19,0,0.0,0.0,6.2,7.9,0.0,0.0,0.0
2018,2,18,19,15,0.0,0.0,6.15,7.8,0.0,0.0,0.0
2018,2,18,19,30,0.0,0.0,6.1,7.7,0.0,0.0,0.0
2018,2,18,19,45,0.0,0.0,6.1,7.6,0.0,0.0,0.0
2018,2,18,20,0,0.0,0.0,6.1,7.5,0.0,0.0,0.0
2018,2,18,20,15,0.0,0.0,6.05,7.4,0.0,0.0,0.0
2018,2,18,20,30,0.0,0.0,6.0,7.3,0.0,0.0,0.0
2018,2,18,20,45,0.0,0.0,5.95,7.25,0.0,0.0,0.0
2018,2,18,21,0,0.0,0.0,5.9,7.2,0.0,0.0,0.0
2018,2,18,21,15,0.0,0.0,5.85,7.1,0.0,0.0,0.0
2018,2,18,21,30,0.0,0.0,5.8,7.0,0.0,0.0,0.0
2018,2,18,21,45,0.0,0.0,5.75,6.95,0.0,0.0,0.0
2018,2,18,22,0,0.0,0.0,5.7,6.9,0.0,0.0,0.0
2018,2,18,22,15,0.0,0.0,5.6,6.8,0.0,0.0,0.0
2018,2,18,22,30,0.0,0.0,5.5,6.7,0.0,0.0,0.0
2018,2,18,22,45,0.0,0.0,5.4,6.6,0.0,0.0,0.0
2018,2,18,23,0,0.0,0.0,5.3,6.5,0.0,0.0,0.0
2018,2,18,23,15,0.0,0.0,5.25,6.45,0.0,0.0,0.0
2018,2,18,23,30,0.0,0.0,5.2,6.4,0.0,0.0,0.0
2018,2,18,23,45,0.0,0.0,5.15,6.35,0.0,0.0,0.0
2018,2,19,0,0,0.0,0.0,5.1,6.3,0.0,0.0,0.0
2018,2,19,0,15,0.0,0.0,5.1,6.25,0.0,0.0,0.0
2018,2,19,0,30,0.0,0.0,5.1,6.2,0.0,0.0,0.0
2018,2,19,0,45,0.0,0.0,5.1,6.15,0.0,0.0,0.0
2018,2,19,1,0,0.0,0.0,5.1,6.1,0.0,0.0,0.0
2018,2,19,1,15,0.0,0.0,5.1,6.1,0.0,0.0,0.0
2018,2,19,1,30,0.0,0.0,5.1,6.1,0.0,0.0,0.0
2018,2,19,1,45,0.0,0.0,5.1,6.1,0.0,0.0,0.0
2018,2,19,2,0,0.0,0.0,5.1,6.1,0.0,0.0,0.0
2018,2,19,2,15,0.0,0.0,5.15,6.05,0.0,0.0,0.0
2018,2,19,2,30,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2018,2,19,2,45,0.0,0.0,5.25,6.0,0.0,0.0,0.0
2018,2,19,3,0,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2018,2,19,3,15,0.0,0.0,5.35,5.95,0.0,0.0,0.0
2018,2,19,3,30,0.0,0.0,5.4,5.9,0.0,0.0,0.0
2018,2,19,3,45,0.0,0.0,5.45,5.85,0.0,0.0,0.0
2018,2,19,4,0,0.0,0.0,5.5,5.8,0.0,0.0,0.0
2018,2,19,4,15,0.0,0.0,5.5,5.75,0.0,0.0,0.0
2018,2,19,4,30,0.0,0.0,5.5,5.7,0.0,0.0,0.0
2018,2,19,4,45,0.0,0.0,5.5,5.65,0.0,0.0,0.0
2018,2,19,5,0,0.0,0.0,5.5,5.6,0.0,0.0,0.0
2018,2,19,5,15,0.0,0.0,5.45,5.5,0.0,0.0,0.0
2018,2,19,5,30,0.0,0.0,5.4,5.4,0.0,0.0,0.0
2018,2,19,5,45,0.0,0.0,5.35,5.35,0.0,0.0,0.0
2018,2,19,6,0,0.0,0.0,5.3,5.3,0.0,0.0,0.0
2018,2,19,6,15,0.0,0.0,5.3,5.4,0.0,0.0,0.0
2018,2,19,6,30,0.0,0.0,5.3,5.5,0.0,0.0,0.0
2018,2,19,6,45,33.0,5.5,5.3,5.65,6.0,0.0,0.0
2018,2,19,7,0,66.0,11.0,5.3,5.8,12.0,55.7,0.0
2018,2,19,7,15,206.0,26.0,5.35,6.05,45.0,225.26,47.69
2018,2,19,7,30,346.0,41.0,5.4,6.3,78.0,372.23,303.87
2018,2,19,7,45,458.0,47.5,5.5,6.6,123.5,491.9,417.66
2018,2,19,8,0,570.0,54.0,5.6,6.9,169.0,614.6,524.49
2018,2,19,8,15,634.5,59.5,5.5,7.2,218.5,697.55,594.15
2018,2,19,8,30,699.0,65.0,5.4,7.5,268.0,781.57,661.32
2018,2,19,8,45,743.0,68.0,5.35,7.8,316.0,835.66,702.42
2018,2,19,9,0,787.0,71.0,5.3,8.1,364.0,896.68,747.34
2018,2,19,9,15,814.5,73.5,5.15,8.35,408.0,938.63,775.75
2018,2,19,9,30,842.0,76.0,5.0,8.6,452.0,977.66,801.18
2018,2,19,9,45,865.0,76.5,4.9,8.8,491.5,1006.24,818.83
2018,2,19,10,0,888.0,77.0,4.8,9.0,531.0,1018.79,824.53
2018,2,19,10,15,901.5,78.5,4.7,9.15,564.0,1031.53,830.64
2018,2,19,10,30,915.0,80.0,4.6,9.3,597.0,1040.33,833.94
2018,2,19,10,45,924.5,81.5,4.5,9.45,623.5,1041.03,831.54
2018,2,19,11,0,934.0,83.0,4.4,9.6,650.0,1037.59,826.4
2018,2,19,11,15,940.0,83.0,4.35,9.75,668.0,1024.72,815.29
2018,2,19,11,30,946.0,83.0,4.3,9.9,686.0,1007.81,801.56
2018,2,19,11,45,949.0,83.5,4.25,10.0,696.5,984.67,783.73
2018,2,19,12,0,952.0,84.0,4.2,10.1,707.0,957.68,763.34
2018,2,19,12,15,952.5,84.5,4.25,10.2,709.5,924.77,739.69
2018,2,19,12,30,953.0,85.0,4.3,10.3,712.0,888.38,713.46
2018,2,19,12,45,951.0,85.0,4.3,10.4,706.0,846.15,682.44
2018,2,19,13,0,949.0,85.0,4.3,10.5,700.0,800.98,649.1
2018,2,19,13,15,944.5,84.5,4.35,10.55,686.0,750.81,611.18
2018,2,19,13,30,940.0,84.0,4.4,10.6,672.0,698.35,569.11
2018,2,19,13,45,812.5,113.0,4.45,10.65,609.0,603.39,492.03
2018,2,19,14,0,685.0,142.0,4.5,10.7,546.0,513.55,418.06
2018,2,19,14,15,517.5,174.0,4.5,10.65,471.0,410.69,333.2
2018,2,19,14,30,350.0,206.0,4.5,10.6,396.0,322.85,260.58
2018,2,19,14,45,369.0,191.0,4.5,10.55,380.0,291.16,231.76
2018,2,19,15,0,388.0,176.0,4.5,10.5,364.0,261.36,203.54
2018,2,19,15,15,400.0,156.5,4.5,10.5,336.0,218.69,164.54
2018,2,19,15,30,412.0,137.0,4.5,10.5,308.0,174.79,125.33
2018,2,19,15,45,465.0,111.5,4.35,10.3,284.5,129.83,86.86
2018,2,19,16,0,518.0,86.0,4.2,10.1,261.0,80.7,55.03
2018,2,19,16,15,500.5,77.5,4.0,9.6,226.0,60.61,49.49
2018,2,19,16,30,483.0,69.0,3.8,9.1,191.0,54.85,44.27
2018,2,19,16,45,413.5,60.0,3.65,8.65,148.5,48.05,37.9
2018,2,19,17,0,344.0,51.0,3.5,8.2,106.0,38.77,29.1
2018,2,19,17,15,258.5,38.5,3.5,7.9,71.5,29.24,19.62
2018,2,19,17,30,173.0,26.0,3.5,7.6,37.0,19.72,3.29
2018,2,19,17,45,110.0,16.5,3.5,7.3,21.0,12.98,0.0
2018,2,19,18,0,47.0,7.0,3.5,7.0,5.0,0.0,0.0
2018,2,19,18,15,23.5,3.5,3.5,6.85,2.5,0.0,0.0
2018,2,19,18,30,0.0,0.0,3.5,6.7,0.0,0.0,0.0
2018,2,19,18,45,0.0,0.0,3.5,6.55,0.0,0.0,0.0
2018,2,19,19,0,0.0,0.0,3.5,6.4,0.0,0.0,0.0
2018,2,19,19,15,0.0,0.0,3.4,6.25,0.0,0.0,0.0
2018,2,19,19,30,0.0,0.0,3.3,6.1,0.0,0.0,0.0
2018,2,19,19,45,0.0,0.0,3.25,5.95,0.0,0.0,0.0
2018,2,19,20,0,0.0,0.0,3.2,5.8,0.0,0.0,0.0
2018,2,19,20,15,0.0,0.0,3.1,5.65,0.0,0.0,0.0
2018,2,19,20,30,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2018,2,19,20,45,0.0,0.0,2.9,5.4,0.0,0.0,0.0
2018,2,19,21,0,0.0,0.0,2.8,5.3,0.0,0.0,0.0
2018,2,19,21,15,0.0,0.0,2.75,5.25,0.0,0.0,0.0
2018,2,19,21,30,0.0,0.0,2.7,5.2,0.0,0.0,0.0
2018,2,19,21,45,0.0,0.0,2.65,5.15,0.0,0.0,0.0
2018,2,19,22,0,0.0,0.0,2.6,5.1,0.0,0.0,0.0
2018,2,19,22,15,0.0,0.0,2.6,5.05,0.0,0.0,0.0
2018,2,19,22,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2018,2,19,22,45,0.0,0.0,2.55,4.95,0.0,0.0,0.0
2018,2,19,23,0,0.0,0.0,2.5,4.9,0.0,0.0,0.0
2018,2,19,23,15,0.0,0.0,2.55,4.85,0.0,0.0,0.0
2018,2,19,23,30,0.0,0.0,2.6,4.8,0.0,0.0,0.0
2018,2,19,23,45,0.0,0.0,2.6,4.7,0.0,0.0,0.0
2018,2,20,0,0,0.0,0.0,2.6,4.6,0.0,0.0,0.0
2018,2,20,0,15,0.0,0.0,2.55,4.55,0.0,0.0,0.0
2018,2,20,0,30,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2018,2,20,0,45,0.0,0.0,2.5,4.45,0.0,0.0,0.0
2018,2,20,1,0,0.0,0.0,2.5,4.4,0.0,0.0,0.0
2018,2,20,1,15,0.0,0.0,2.45,4.35,0.0,0.0,0.0
2018,2,20,1,30,0.0,0.0,2.4,4.3,0.0,0.0,0.0
2018,2,20,1,45,0.0,0.0,2.4,4.25,0.0,0.0,0.0
2018,2,20,2,0,0.0,0.0,2.4,4.2,0.0,0.0,0.0
2018,2,20,2,15,0.0,0.0,2.35,4.1,0.0,0.0,0.0
2018,2,20,2,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2018,2,20,2,45,0.0,0.0,2.25,3.9,0.0,0.0,0.0
2018,2,20,3,0,0.0,0.0,2.2,3.8,0.0,0.0,0.0
2018,2,20,3,15,0.0,0.0,2.15,3.75,0.0,0.0,0.0
2018,2,20,3,30,0.0,0.0,2.1,3.7,0.0,0.0,0.0
2018,2,20,3,45,0.0,0.0,2.1,3.65,0.0,0.0,0.0
2018,2,20,4,0,0.0,0.0,2.1,3.6,0.0,0.0,0.0
2018,2,20,4,15,0.0,0.0,2.05,3.55,0.0,0.0,0.0
2018,2,20,4,30,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2018,2,20,4,45,0.0,0.0,2.0,3.45,0.0,0.0,0.0
2018,2,20,5,0,0.0,0.0,2.0,3.4,0.0,0.0,0.0
2018,2,20,5,15,0.0,0.0,1.95,3.4,0.0,0.0,0.0
2018,2,20,5,30,0.0,0.0,1.9,3.4,0.0,0.0,0.0
2018,2,20,5,45,0.0,0.0,1.9,3.4,0.0,0.0,0.0
2018,2,20,6,0,0.0,0.0,1.9,3.4,0.0,0.0,0.0
2018,2,20,6,15,0.0,0.0,1.8,3.7,0.0,0.0,0.0
2018,2,20,6,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2018,2,20,6,45,55.0,6.0,1.6,4.35,7.0,0.0,0.0
2018,2,20,7,0,110.0,12.0,1.5,4.7,14.0,87.88,0.0
2018,2,20,7,15,281.0,23.5,1.45,5.2,49.5,278.47,104.59
2018,2,20,7,30,452.0,35.0,1.4,5.7,85.0,455.09,366.01
2018,2,20,7,45,472.5,44.5,1.35,6.15,120.0,501.27,415.43
2018,2,20,8,0,493.0,54.0,1.3,6.6,155.0,547.51,456.39
2018,2,20,8,15,357.0,82.5,1.15,7.1,165.5,469.56,395.51
2018,2,20,8,30,221.0,111.0,1.0,7.6,176.0,366.42,309.79
2018,2,20,8,45,183.5,134.0,0.9,8.05,194.0,341.27,288.23
2018,2,20,9,0,146.0,157.0,0.8,8.5,212.0,333.42,279.28
2018,2,20,9,15,159.0,175.0,0.85,8.85,241.5,366.24,305.11
2018,2,20,9,30,172.0,193.0,0.9,9.2,271.0,398.62,329.78
2018,2,20,9,45,331.5,182.5,1.0,9.5,348.0,566.14,462.67
2018,2,20,10,0,491.0,172.0,1.1,9.8,425.0,738.89,590.85
2018,2,20,10,15,645.0,141.5,1.2,10.0,496.0,867.6,680.22
2018,2,20,10,30,799.0,111.0,1.3,10.2,567.0,973.6,751.12
2018,2,20,10,45,806.5,115.5,1.45,10.4,592.5,976.27,752.16
2018,2,20,11,0,814.0,120.0,1.6,10.6,618.0,975.02,752.03
2018,2,20,11,15,872.5,104.0,1.65,10.75,652.0,996.39,766.01
2018,2,20,11,30,931.0,88.0,1.7,10.9,686.0,999.55,767.5
2018,2,20,11,45,932.0,89.0,1.8,11.0,695.5,975.36,751.66
2018,2,20,12,0,933.0,90.0,1.9,11.1,705.0,947.46,733.54
2018,2,20,12,15,934.5,89.5,1.95,11.15,707.0,914.75,711.53
2018,2,20,12,30,936.0,89.0,2.0,11.2,709.0,878.59,687.02
2018,2,20,12,45,936.0,88.0,2.1,11.2,703.5,837.41,659.38
2018,2,20,13,0,936.0,87.0,2.2,11.2,698.0,793.2,629.2
2018,2,20,13,15,931.0,86.5,2.3,11.2,684.0,743.18,593.21
2018,2,20,13,30,926.0,86.0,2.4,11.2,670.0,690.96,553.2
2018,2,20,13,45,918.5,85.0,2.5,11.15,648.0,634.8,508.96
2018,2,20,14,0,911.0,84.0,2.6,11.1,626.0,577.2,462.01
2018,2,20,14,15,899.5,83.0,2.7,11.0,597.0,516.48,410.99
2018,2,20,14,30,888.0,82.0,2.8,10.9,568.0,455.27,357.73
2018,2,20,14,45,660.5,124.0,2.9,10.8,473.0,351.37,272.81
2018,2,20,15,0,433.0,166.0,3.0,10.7,378.0,266.46,205.17
2018,2,20,15,15,298.5,170.5,3.0,10.7,311.0,201.91,153.81
2018,2,20,15,30,164.0,175.0,3.0,10.7,244.0,156.56,120.7
2018,2,20,15,45,138.5,155.5,3.05,10.3,209.5,125.3,96.45
2018,2,20,16,0,113.0,136.0,3.1,9.9,175.0,97.9,77.17
2018,2,20,16,15,70.5,115.5,3.05,9.45,138.5,81.49,68.34
2018,2,20,16,30,28.0,95.0,3.0,9.0,102.0,67.52,55.74
2018,2,20,16,45,17.0,74.0,2.9,8.55,78.0,53.98,43.3
2018,2,20,17,0,6.0,53.0,2.8,8.1,54.0,39.17,29.53
2018,2,20,17,15,24.5,36.0,2.8,7.85,38.0,27.05,17.88
2018,2,20,17,30,43.0,19.0,2.8,7.6,22.0,14.74,2.4
2018,2,20,17,45,43.0,13.0,2.8,7.35,13.5,10.23,0.0
2018,2,20,18,0,43.0,7.0,2.8,7.1,5.0,0.0,0.0
2018,2,20,18,15,21.5,3.5,2.75,6.95,2.5,0.0,0.0
2018,2,20,18,30,0.0,0.0,2.7,6.8,0.0,0.0,0.0
2018,2,20,18,45,0.0,0.0,2.65,6.6,0.0,0.0,0.0
2018,2,20,19,0,0.0,0.0,2.6,6.4,0.0,0.0,0.0
2018,2,20,19,15,0.0,0.0,2.55,6.3,0.0,0.0,0.0
2018,2,20,19,30,0.0,0.0,2.5,6.2,0.0,0.0,0.0
2018,2,20,19,45,0.0,0.0,2.45,6.05,0.0,0.0,0.0
2018,2,20,20,0,0.0,0.0,2.4,5.9,0.0,0.0,0.0
2018,2,20,20,15,0.0,0.0,2.35,5.9,0.0,0.0,0.0
2018,2,20,20,30,0.0,0.0,2.3,5.9,0.0,0.0,0.0
2018,2,20,20,45,0.0,0.0,2.2,5.85,0.0,0.0,0.0
2018,2,20,21,0,0.0,0.0,2.1,5.8,0.0,0.0,0.0
2018,2,20,21,15,0.0,0.0,2.05,5.85,0.0,0.0,0.0
2018,2,20,21,30,0.0,0.0,2.0,5.9,0.0,0.0,0.0
2018,2,20,21,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,2,20,22,0,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,2,20,22,15,0.0,0.0,1.75,6.2,0.0,0.0,0.0
2018,2,20,22,30,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,2,20,22,45,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,2,20,23,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,2,20,23,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,2,20,23,30,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,2,20,23,45,0.0,0.0,1.45,6.55,0.0,0.0,0.0
2018,2,21,0,0,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,2,21,0,15,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,2,21,0,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,2,21,0,45,0.0,0.0,1.35,6.65,0.0,0.0,0.0
2018,2,21,1,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,2,21,1,15,0.0,0.0,1.25,6.75,0.0,0.0,0.0
2018,2,21,1,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,2,21,1,45,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,2,21,2,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,2,21,2,15,0.0,0.0,0.9,6.95,0.0,0.0,0.0
2018,2,21,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,2,21,2,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2018,2,21,3,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2018,2,21,3,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2018,2,21,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,2,21,3,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,2,21,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,2,21,4,15,0.0,0.0,0.7,6.95,0.0,0.0,0.0
2018,2,21,4,30,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,2,21,4,45,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,2,21,5,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,2,21,5,15,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,2,21,5,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,2,21,5,45,0.0,0.0,1.3,6.35,0.0,0.0,0.0
2018,2,21,6,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,2,21,6,15,0.0,0.0,1.45,6.3,0.0,0.0,0.0
2018,2,21,6,30,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,2,21,6,45,59.0,8.0,1.55,6.5,9.0,0.0,0.0
2018,2,21,7,0,118.0,16.0,1.6,6.6,18.0,96.75,0.0
2018,2,21,7,15,251.5,27.0,1.7,6.8,50.5,260.37,127.88
2018,2,21,7,30,385.0,38.0,1.8,7.0,83.0,404.26,328.8
2018,2,21,7,45,480.5,45.5,1.9,7.25,128.5,509.29,423.73
2018,2,21,8,0,576.0,53.0,2.0,7.5,174.0,618.93,514.93
2018,2,21,8,15,635.5,58.0,2.05,7.8,222.5,696.63,576.8
2018,2,21,8,30,695.0,63.0,2.1,8.1,271.0,767.8,630.86
2018,2,21,8,45,736.5,66.0,2.1,8.45,318.5,827.7,673.69
2018,2,21,9,0,778.0,69.0,2.1,8.8,366.0,886.0,713.71
2018,2,21,9,15,806.5,71.5,2.1,9.2,410.5,928.7,741.15
2018,2,21,9,30,835.0,74.0,2.1,9.6,455.0,968.6,766.06
2018,2,21,9,45,858.5,74.5,2.1,10.0,495.0,997.56,782.9
2018,2,21,10,0,882.0,75.0,2.1,10.4,535.0,1010.59,788.68
2018,2,21,10,15,894.5,77.5,1.95,10.7,568.0,1023.64,792.97
2018,2,21,10,30,907.0,80.0,1.8,11.0,601.0,1032.73,794.46
2018,2,21,10,45,916.5,81.5,1.7,11.3,627.5,1033.45,791.13
2018,2,21,11,0,926.0,83.0,1.6,11.6,654.0,1030.04,785.28
2018,2,21,11,15,931.5,84.0,1.4,11.8,672.5,1017.95,772.42
2018,2,21,11,30,937.0,85.0,1.2,12.0,691.0,1001.81,757.01
2018,2,21,11,45,938.5,86.0,0.95,12.2,701.0,977.94,735.56
2018,2,21,12,0,940.0,87.0,0.7,12.4,711.0,950.31,711.68
2018,2,21,12,15,940.0,87.5,0.8,12.55,713.0,917.18,691.78
2018,2,21,12,30,940.0,88.0,0.9,12.7,715.0,880.64,669.33
2018,2,21,12,45,937.0,88.5,1.0,12.85,709.0,838.48,642.66
2018,2,21,13,0,934.0,89.0,1.1,13.0,703.0,793.48,613.54
2018,2,21,13,15,928.5,88.5,1.2,13.0,688.5,743.09,579.19
2018,2,21,13,30,923.0,88.0,1.3,13.0,674.0,690.56,540.86
2018,2,21,13,45,913.5,88.0,1.4,13.05,652.0,634.23,498.12
2018,2,21,14,0,904.0,88.0,1.5,13.1,630.0,576.63,452.72
2018,2,21,14,15,891.0,87.0,1.55,13.0,600.0,515.43,402.76
2018,2,21,14,30,878.0,86.0,1.6,12.9,570.0,454.44,351.07
2018,2,21,14,45,858.5,85.0,1.65,12.8,534.0,389.66,294.77
2018,2,21,15,0,839.0,84.0,1.7,12.7,498.0,326.0,238.03
2018,2,21,15,15,817.0,81.0,1.7,12.7,456.5,261.49,180.37
2018,2,21,15,30,795.0,78.0,1.7,12.7,415.0,199.08,126.56
2018,2,21,15,45,755.0,76.5,1.85,12.3,368.5,138.45,81.5
2018,2,21,16,0,715.0,75.0,2.0,11.9,322.0,78.01,49.76
2018,2,21,16,15,667.5,69.5,2.05,11.35,273.5,56.63,45.58
2018,2,21,16,30,620.0,64.0,2.1,10.8,225.0,52.36,41.78
2018,2,21,16,45,556.5,56.0,2.2,10.25,178.0,46.02,35.91
2018,2,21,17,0,493.0,48.0,2.3,9.7,131.0,39.68,29.84
2018,2,21,17,15,383.0,38.0,2.4,9.35,89.5,31.43,21.66
2018,2,21,17,30,273.0,28.0,2.5,9.0,48.0,23.29,8.67
2018,2,21,17,45,160.0,17.0,2.6,8.65,26.5,13.38,0.0
