Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,23,13,0,900.0,127.0,0.7,24.6,924.0,701.77,509.58
2018,4,23,13,15,895.0,126.5,0.8,24.5,906.5,651.3,474.89
2018,4,23,13,30,890.0,126.0,0.9,24.4,889.0,599.03,437.41
2018,4,23,13,45,882.5,125.0,1.0,24.35,863.0,543.55,395.92
2018,4,23,14,0,875.0,124.0,1.1,24.3,837.0,486.98,351.84
2018,4,23,14,15,865.5,122.5,1.25,24.1,805.0,428.45,304.95
2018,4,23,14,30,856.0,121.0,1.4,23.9,773.0,366.95,254.23
2018,4,23,14,45,800.5,134.5,1.5,23.75,720.5,305.46,204.07
2018,4,23,15,0,745.0,148.0,1.6,23.6,668.0,243.82,155.41
2018,4,23,15,15,692.0,154.0,1.6,23.6,613.5,187.86,115.2
2018,4,23,15,30,639.0,160.0,1.6,23.6,559.0,138.17,88.74
2018,4,23,15,45,690.5,133.5,1.85,22.9,534.5,93.8,73.95
2018,4,23,16,0,742.0,107.0,2.1,22.2,510.0,79.84,62.68
2018,4,23,16,15,715.0,101.5,2.2,21.65,459.5,76.71,60.39
2018,4,23,16,30,688.0,96.0,2.3,21.1,409.0,73.47,57.96
2018,4,23,16,45,628.5,94.5,2.4,20.5,353.5,72.35,57.33
2018,4,23,17,0,569.0,93.0,2.5,19.9,298.0,71.48,56.87
2018,4,23,17,15,539.5,83.0,2.5,19.1,252.5,64.88,51.36
2018,4,23,17,30,510.0,73.0,2.5,18.3,207.0,58.03,45.46
2018,4,23,17,45,430.0,64.0,2.55,17.5,159.5,51.26,39.4
2018,4,23,18,0,350.0,55.0,2.6,16.7,112.0,41.61,30.56
2018,4,23,18,15,243.5,40.5,2.6,16.15,73.5,30.59,20.03
2018,4,23,18,30,137.0,26.0,2.6,15.6,35.0,19.61,2.35
2018,4,23,18,45,71.0,14.0,2.6,15.05,18.5,11.02,0.0
2018,4,23,19,0,5.0,2.0,2.6,14.5,2.0,0.0,0.0
2018,4,23,19,15,2.5,1.0,2.5,14.25,1.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,2.35,13.75,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,2.0,12.95,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,1.85,12.65,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,1.85,11.05,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,1.85,10.95,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,1.8,10.85,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,1.8,10.75,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,1.75,10.7,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,4,24,5,15,31.5,7.0,1.8,11.0,7.5,0.0,0.0
2018,4,24,5,30,63.0,14.0,1.9,11.3,15.0,36.76,0.0
2018,4,24,5,45,117.5,23.0,1.95,11.65,33.5,101.42,38.62
2018,4,24,6,0,172.0,32.0,2.0,12.0,52.0,152.02,118.76
2018,4,24,6,15,139.5,38.5,2.0,12.3,60.0,132.91,108.08
2018,4,24,6,30,107.0,45.0,2.0,12.6,68.0,125.1,103.08
2018,4,24,6,45,53.5,56.0,2.0,12.9,67.5,94.15,76.52
2018,4,24,7,0,0.0,67.0,2.0,13.2,67.0,51.89,39.04
2018,4,24,7,15,0.0,73.5,1.95,13.55,73.5,56.79,43.15
2018,4,24,7,30,0.0,80.0,1.9,13.9,80.0,61.81,47.24
2018,4,24,7,45,0.0,93.5,1.85,14.2,93.5,73.02,56.48
2018,4,24,8,0,0.0,107.0,1.8,14.5,107.0,84.24,65.61
2018,4,24,8,15,45.0,128.0,1.8,14.85,154.5,152.62,123.79
2018,4,24,8,30,90.0,149.0,1.8,15.2,202.0,231.73,188.92
2018,4,24,8,45,48.0,171.0,1.8,15.55,199.5,197.38,158.61
2018,4,24,9,0,6.0,193.0,1.8,15.9,197.0,163.35,128.83
2018,4,24,9,15,14.5,229.5,1.85,16.15,240.0,203.6,161.03
2018,4,24,9,30,23.0,266.0,1.9,16.4,283.0,244.01,192.63
2018,4,24,9,45,121.0,297.5,1.9,16.7,392.5,411.5,324.38
2018,4,24,10,0,219.0,329.0,1.9,17.0,502.0,558.34,433.86
2018,4,24,10,15,315.5,323.5,2.0,17.2,583.0,640.86,494.5
2018,4,24,10,30,412.0,318.0,2.1,17.4,664.0,741.59,566.48
2018,4,24,10,45,565.0,268.5,2.15,17.6,755.5,833.28,632.07
2018,4,24,11,0,718.0,219.0,2.2,17.8,847.0,915.11,689.31
2018,4,24,11,15,756.0,202.5,2.2,17.9,873.0,912.88,686.28
2018,4,24,11,30,794.0,186.0,2.2,18.0,899.0,897.29,675.18
2018,4,24,11,45,836.0,165.5,2.25,18.1,920.5,886.7,668.15
2018,4,24,12,0,878.0,145.0,2.3,18.2,942.0,858.08,648.83
2018,4,24,12,15,901.5,132.5,2.4,18.25,949.5,830.77,631.02
2018,4,24,12,30,925.0,120.0,2.5,18.3,957.0,798.87,609.45
2018,4,24,12,45,926.5,117.5,2.55,18.35,948.0,755.1,577.38
2018,4,24,13,0,928.0,115.0,2.6,18.4,939.0,708.53,542.51
2018,4,24,13,15,924.0,115.0,2.7,18.35,922.0,657.94,504.05
2018,4,24,13,30,920.0,115.0,2.8,18.3,905.0,605.34,462.79
2018,4,24,13,45,901.5,120.0,2.9,18.2,876.0,547.43,416.22
2018,4,24,14,0,883.0,125.0,3.0,18.1,847.0,489.35,368.03
2018,4,24,14,15,873.0,123.5,3.05,17.95,814.5,430.22,317.48
2018,4,24,14,30,863.0,122.0,3.1,17.8,782.0,370.77,265.48
2018,4,24,14,45,860.5,116.5,3.15,17.6,747.0,306.56,209.19
2018,4,24,15,0,858.0,111.0,3.2,17.4,712.0,244.41,155.76
2018,4,24,15,15,816.0,116.0,3.2,17.4,659.5,183.92,110.31
2018,4,24,15,30,774.0,121.0,3.2,17.4,607.0,128.21,80.06
2018,4,24,15,45,711.0,126.0,3.15,16.85,545.5,89.57,72.21
2018,4,24,16,0,648.0,131.0,3.1,16.3,484.0,92.87,75.5
2018,4,24,16,15,649.5,116.5,3.1,15.95,441.5,85.09,69.09
2018,4,24,16,30,651.0,102.0,3.1,15.6,399.0,76.75,62.13
2018,4,24,16,45,627.5,95.5,3.05,15.2,353.5,72.97,59.12
2018,4,24,17,0,604.0,89.0,3.0,14.8,308.0,69.05,55.9
2018,4,24,17,15,546.0,82.5,2.95,14.35,256.5,64.53,52.06
2018,4,24,17,30,488.0,76.0,2.9,13.9,205.0,60.05,48.09
2018,4,24,17,45,421.0,65.0,2.85,13.45,159.0,51.92,40.67
2018,4,24,18,0,354.0,54.0,2.8,13.0,113.0,40.96,30.51
2018,4,24,18,15,256.0,41.0,2.75,12.65,76.0,31.02,20.84
2018,4,24,18,30,158.0,28.0,2.7,12.3,39.0,21.13,4.82
2018,4,24,18,45,86.5,16.5,2.6,11.95,21.5,12.98,0.0
2018,4,24,19,0,15.0,5.0,2.5,11.6,4.0,0.0,0.0
2018,4,24,19,15,7.5,2.5,2.45,11.45,2.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,2.35,11.1,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,2.25,10.8,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,2.15,10.6,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,2.05,10.45,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,1.95,10.35,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,1.85,10.3,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,1.85,10.3,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,1.9,10.25,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,1.95,10.15,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,2.05,10.05,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,2.15,9.9,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,2.2,9.65,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,2.25,9.15,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,2.3,8.85,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,2.25,8.6,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,2.2,8.45,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,4,25,5,15,13.5,4.5,2.3,8.7,5.0,0.0,0.0
2018,4,25,5,30,27.0,9.0,2.4,9.0,10.0,18.09,0.0
2018,4,25,5,45,20.5,17.5,2.5,9.3,19.0,30.06,10.54
2018,4,25,6,0,14.0,26.0,2.6,9.6,28.0,28.97,18.56
2018,4,25,6,15,7.0,42.5,2.5,9.9,43.5,37.63,26.72
2018,4,25,6,30,0.0,59.0,2.4,10.2,59.0,47.91,35.84
2018,4,25,6,45,1.0,80.0,2.35,10.45,80.5,67.34,52.82
2018,4,25,7,0,2.0,101.0,2.3,10.7,102.0,86.6,69.41
2018,4,25,7,15,3.0,118.0,2.2,11.1,119.5,101.61,82.03
2018,4,25,7,30,4.0,135.0,2.1,11.5,137.0,116.67,94.44
2018,4,25,7,45,42.5,164.5,2.05,11.9,186.0,190.44,157.02
2018,4,25,8,0,81.0,194.0,2.0,12.3,235.0,254.21,209.61
2018,4,25,8,15,261.0,199.0,1.95,12.75,349.5,458.88,375.93
2018,4,25,8,30,441.0,204.0,1.9,13.2,464.0,656.27,525.48
2018,4,25,8,45,553.0,185.5,1.85,13.65,537.5,748.45,590.72
2018,4,25,9,0,665.0,167.0,1.8,14.1,611.0,853.46,661.76
2018,4,25,9,15,700.5,165.5,1.85,14.5,658.5,892.21,685.39
2018,4,25,9,30,736.0,164.0,1.9,14.9,706.0,928.17,707.6
2018,4,25,9,45,791.0,148.5,1.9,15.3,756.0,957.01,724.25
2018,4,25,10,0,846.0,133.0,1.9,15.7,806.0,991.11,744.37
2018,4,25,10,15,868.5,127.5,2.0,16.05,839.0,985.47,739.44
2018,4,25,10,30,891.0,122.0,2.1,16.4,872.0,990.68,742.28
2018,4,25,10,45,895.0,123.0,2.15,16.7,892.5,980.48,734.42
2018,4,25,11,0,899.0,124.0,2.2,17.0,913.0,966.38,724.25
2018,4,25,11,15,901.0,125.0,2.25,17.2,926.0,946.6,710.67
2018,4,25,11,30,903.0,126.0,2.3,17.4,939.0,923.11,694.7
2018,4,25,11,45,902.5,126.5,2.4,17.55,943.5,893.46,675.14
2018,4,25,12,0,902.0,127.0,2.5,17.7,948.0,860.53,653.23
2018,4,25,12,15,902.5,126.0,2.6,17.75,946.0,824.0,628.89
2018,4,25,12,30,903.0,125.0,2.7,17.8,944.0,784.49,601.51
2018,4,25,12,45,902.0,124.0,2.75,17.85,934.5,741.09,569.41
2018,4,25,13,0,901.0,123.0,2.8,17.9,925.0,695.15,534.66
2018,4,25,13,15,896.0,122.0,2.9,17.85,906.5,644.44,495.82
2018,4,25,13,30,891.0,121.0,3.0,17.8,888.0,591.94,454.38
2018,4,25,13,45,884.0,119.5,3.05,17.7,862.5,536.52,409.28
2018,4,25,14,0,877.0,118.0,3.1,17.6,837.0,479.97,361.83
2018,4,25,14,15,867.5,117.0,3.15,17.45,805.5,421.94,311.86
2018,4,25,14,30,858.0,116.0,3.2,17.3,774.0,363.53,260.45
2018,4,25,14,45,844.5,115.0,3.3,17.1,736.0,299.76,204.76
2018,4,25,15,0,831.0,114.0,3.4,16.9,698.0,239.73,153.47
2018,4,25,15,15,815.5,111.0,3.4,16.9,655.0,179.05,106.77
2018,4,25,15,30,800.0,108.0,3.4,16.9,612.0,119.92,73.29
2018,4,25,15,45,777.0,106.0,3.5,16.35,564.5,85.49,68.84
2018,4,25,16,0,754.0,104.0,3.6,15.8,517.0,84.64,68.51
2018,4,25,16,15,723.5,101.0,3.6,15.4,466.5,76.47,61.72
2018,4,25,16,30,693.0,98.0,3.6,15.0,416.0,74.81,60.58
2018,4,25,16,45,653.0,93.0,3.6,14.65,364.0,71.62,58.05
2018,4,25,17,0,613.0,88.0,3.6,14.3,312.0,68.41,55.44
2018,4,25,17,15,559.0,81.5,3.55,13.8,261.0,63.9,51.61
2018,4,25,17,30,505.0,75.0,3.5,13.3,210.0,59.4,47.64
2018,4,25,17,45,426.5,65.5,3.45,12.85,162.5,52.3,41.13
2018,4,25,18,0,348.0,56.0,3.4,12.4,115.0,42.32,31.82
2018,4,25,18,15,245.5,42.5,3.3,12.1,77.0,32.04,21.86
2018,4,25,18,30,143.0,29.0,3.2,11.8,39.0,21.81,6.61
2018,4,25,18,45,77.0,16.0,3.1,11.45,21.0,12.59,0.0
2018,4,25,19,0,11.0,3.0,3.0,11.1,3.0,0.0,0.0
2018,4,25,19,15,5.5,1.5,3.0,11.0,1.5,0.0,0.0
2018,4,25,19,30,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,2.95,10.8,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,2.95,10.65,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,3.05,10.35,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,3.1,10.25,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,3.15,10.15,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,3.2,10.05,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,3.15,9.95,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,3.05,9.85,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,2.95,9.75,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,2.8,9.65,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,2.7,9.55,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,2.65,9.4,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,2.6,9.25,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,2.6,9.15,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,2.55,8.8,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,2.55,8.7,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,2.6,8.65,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,4,26,5,15,7.5,4.0,2.75,8.9,4.0,0.0,0.0
2018,4,26,5,30,15.0,8.0,2.9,9.2,8.0,12.4,0.0
2018,4,26,5,45,38.5,19.5,3.0,9.45,23.5,41.27,19.46
2018,4,26,6,0,62.0,31.0,3.1,9.7,39.0,68.1,51.59
2018,4,26,6,15,118.5,45.0,3.15,10.0,68.5,128.82,105.83
2018,4,26,6,30,175.0,59.0,3.2,10.3,98.0,185.06,156.2
2018,4,26,6,45,91.0,83.0,3.2,10.6,103.5,150.98,126.56
2018,4,26,7,0,7.0,107.0,3.2,10.9,109.0,96.17,77.64
2018,4,26,7,15,11.0,126.5,3.2,11.2,130.5,116.14,94.67
2018,4,26,7,30,15.0,146.0,3.2,11.5,152.0,136.31,111.5
2018,4,26,7,45,16.5,163.5,3.2,11.8,171.0,152.55,124.68
2018,4,26,8,0,18.0,181.0,3.2,12.1,190.0,168.83,137.72
2018,4,26,8,15,20.5,199.0,3.2,12.4,210.5,186.52,151.79
2018,4,26,8,30,23.0,217.0,3.2,12.7,231.0,204.23,165.72
2018,4,26,8,45,64.5,251.0,3.2,13.05,293.5,294.8,239.71
2018,4,26,9,0,106.0,285.0,3.2,13.4,356.0,390.13,315.07
2018,4,26,9,15,230.5,290.0,3.25,13.7,456.5,535.7,429.73
2018,4,26,9,30,355.0,295.0,3.3,14.0,557.0,660.03,524.18
2018,4,26,9,45,453.5,270.0,3.3,14.3,621.0,750.83,590.62
2018,4,26,10,0,552.0,245.0,3.3,14.6,685.0,817.42,638.69
2018,4,26,10,15,694.5,193.5,3.4,14.8,767.0,905.94,702.39
2018,4,26,10,30,837.0,142.0,3.5,15.0,849.0,971.42,746.56
2018,4,26,10,45,869.0,130.5,3.6,15.2,880.5,960.95,738.1
2018,4,26,11,0,901.0,119.0,3.7,15.4,912.0,961.4,737.98
2018,4,26,11,15,904.5,119.0,3.75,15.55,925.5,942.1,723.97
2018,4,26,11,30,908.0,119.0,3.8,15.7,939.0,919.06,707.59
2018,4,26,11,45,910.0,119.0,3.9,15.8,945.0,891.1,688.19
2018,4,26,12,0,912.0,119.0,4.0,15.9,951.0,859.69,666.32
2018,4,26,12,15,911.5,119.0,4.05,15.9,949.0,823.02,640.6
2018,4,26,12,30,911.0,119.0,4.1,15.9,947.0,783.38,611.99
2018,4,26,12,45,909.5,118.0,4.15,15.9,937.5,739.43,578.5
2018,4,26,13,0,908.0,117.0,4.2,15.9,928.0,692.97,542.35
2018,4,26,13,15,905.0,116.0,4.2,15.8,911.0,643.26,502.85
2018,4,26,13,30,902.0,115.0,4.2,15.7,894.0,591.56,460.71
2018,4,26,13,45,896.5,114.0,4.25,15.65,869.5,536.81,415.02
2018,4,26,14,0,891.0,113.0,4.3,15.6,845.0,480.74,366.83
2018,4,26,14,15,883.5,111.5,4.3,15.5,814.5,422.46,315.51
2018,4,26,14,30,876.0,110.0,4.3,15.4,784.0,363.57,262.63
2018,4,26,14,45,865.0,108.0,4.3,15.25,746.0,303.06,208.46
2018,4,26,15,0,854.0,106.0,4.3,15.1,708.0,242.85,156.26
2018,4,26,15,15,839.0,103.5,4.3,15.1,665.0,175.63,104.0
2018,4,26,15,30,824.0,101.0,4.3,15.1,622.0,115.55,70.18
2018,4,26,15,45,806.0,98.5,4.3,14.75,576.0,81.2,65.56
2018,4,26,16,0,788.0,96.0,4.3,14.4,530.0,79.89,64.74
2018,4,26,16,15,763.0,92.5,4.3,14.1,480.0,77.68,63.1
2018,4,26,16,30,738.0,89.0,4.3,13.8,430.0,75.41,61.39
2018,4,26,16,45,702.5,85.0,4.25,13.55,378.0,66.93,54.14
2018,4,26,17,0,667.0,81.0,4.2,13.3,326.0,64.2,51.91
2018,4,26,17,15,616.5,75.0,4.15,12.95,274.0,59.81,48.14
2018,4,26,17,30,566.0,69.0,4.1,12.6,222.0,55.43,44.23
2018,4,26,17,45,491.0,61.0,4.0,12.2,173.0,49.26,38.55
2018,4,26,18,0,416.0,53.0,3.9,11.8,124.0,43.15,32.67
2018,4,26,18,15,304.5,41.5,3.8,11.5,84.0,31.65,21.67
2018,4,26,18,30,193.0,30.0,3.7,11.2,44.0,22.7,8.34
2018,4,26,18,45,106.5,17.5,3.6,10.9,24.0,13.77,0.0
2018,4,26,19,0,20.0,5.0,3.5,10.6,4.0,0.0,0.0
2018,4,26,19,15,10.0,2.5,3.55,10.55,2.0,0.0,0.0
2018,4,26,19,30,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,3.7,10.45,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,3.8,10.4,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,3.85,10.4,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,3.9,10.4,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,4.0,10.4,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,4.1,10.4,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,4.15,10.45,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,4.2,10.6,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,4.2,10.7,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,4.2,10.75,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,4.2,10.8,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,4.15,10.85,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,4.1,10.95,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,3.95,11.05,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,3.7,11.15,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,3.45,11.25,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,3.15,11.3,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,2.85,11.3,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,2.55,11.25,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,2.35,11.15,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,2.2,11.05,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,1.85,10.95,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,4,27,5,15,38.5,8.0,1.85,11.4,9.0,0.0,0.0
2018,4,27,5,30,77.0,16.0,1.9,11.9,18.0,43.88,0.0
2018,4,27,5,45,197.0,30.0,1.95,12.4,51.0,150.63,91.65
2018,4,27,6,0,317.0,44.0,2.0,12.9,84.0,242.13,192.59
2018,4,27,6,15,314.0,45.5,2.05,13.25,100.5,261.81,215.18
2018,4,27,6,30,311.0,47.0,2.1,13.6,117.0,277.56,231.7
2018,4,27,6,45,225.0,64.5,2.2,13.95,122.0,247.38,207.34
2018,4,27,7,0,139.0,82.0,2.3,14.3,127.0,198.43,165.69
2018,4,27,7,15,259.5,108.0,2.3,14.55,210.5,324.8,271.95
2018,4,27,7,30,380.0,134.0,2.3,14.8,294.0,479.68,395.44
2018,4,27,7,45,297.0,173.0,2.25,15.05,307.5,446.97,365.7
2018,4,27,8,0,214.0,212.0,2.2,15.3,321.0,407.15,331.16
2018,4,27,8,15,220.5,234.5,2.2,15.55,356.5,440.5,355.93
2018,4,27,8,30,227.0,257.0,2.2,15.8,392.0,473.03,379.26
2018,4,27,8,45,204.0,283.5,2.25,16.05,412.0,481.49,383.28
2018,4,27,9,0,181.0,310.0,2.3,16.3,432.0,487.79,385.8
2018,4,27,9,15,186.5,329.5,2.3,16.5,461.5,512.0,402.66
2018,4,27,9,30,192.0,349.0,2.3,16.7,491.0,535.13,418.46
2018,4,27,9,45,193.0,365.5,2.35,16.85,514.0,549.53,427.91
2018,4,27,10,0,194.0,382.0,2.4,17.0,537.0,562.67,436.48
2018,4,27,10,15,196.5,398.0,2.45,17.15,560.0,575.41,444.82
2018,4,27,10,30,199.0,414.0,2.5,17.3,583.0,586.71,452.13
2018,4,27,10,45,283.0,395.0,2.5,17.4,641.5,659.36,505.91
2018,4,27,11,0,367.0,376.0,2.5,17.5,700.0,707.58,541.15
2018,4,27,11,15,342.5,398.5,2.55,17.6,704.5,692.11,528.35
2018,4,27,11,30,318.0,421.0,2.6,17.7,709.0,675.13,515.01
2018,4,27,11,45,332.5,417.0,2.65,17.75,719.5,666.5,508.96
2018,4,27,12,0,347.0,413.0,2.7,17.8,730.0,655.53,501.1
2018,4,27,12,15,515.0,327.5,2.75,17.85,797.0,704.09,539.06
2018,4,27,12,30,683.0,242.0,2.8,17.9,864.0,730.32,559.76
2018,4,27,12,45,767.5,199.0,2.85,17.9,891.0,711.87,546.67
2018,4,27,13,0,852.0,156.0,2.9,17.9,918.0,691.91,531.69
2018,4,27,13,15,848.0,154.5,3.0,17.85,901.0,641.83,493.23
2018,4,27,13,30,844.0,153.0,3.1,17.8,884.0,590.03,452.45
2018,4,27,13,45,804.0,166.5,3.15,17.75,847.0,530.28,404.33
2018,4,27,14,0,764.0,180.0,3.2,17.7,810.0,471.27,355.76
2018,4,27,14,15,787.0,163.5,3.3,17.55,791.0,420.34,311.57
2018,4,27,14,30,810.0,147.0,3.4,17.4,772.0,364.28,261.86
2018,4,27,14,45,797.5,144.0,3.45,17.3,734.0,305.07,210.09
2018,4,27,15,0,785.0,141.0,3.5,17.2,696.0,246.61,160.51
2018,4,27,15,15,767.5,137.5,3.5,17.2,653.0,181.6,110.9
2018,4,27,15,30,750.0,134.0,3.5,17.2,610.0,124.07,78.75
2018,4,27,15,45,729.5,130.0,3.6,16.8,564.0,92.24,74.5
2018,4,27,16,0,709.0,126.0,3.7,16.4,518.0,90.81,73.66
2018,4,27,16,15,681.0,120.5,3.7,16.1,468.0,88.17,71.7
2018,4,27,16,30,653.0,115.0,3.7,15.8,418.0,85.42,69.63
2018,4,27,16,45,615.5,108.5,3.7,15.55,367.0,81.71,66.68
2018,4,27,17,0,578.0,102.0,3.7,15.3,316.0,77.92,63.59
2018,4,27,17,15,526.0,94.0,3.6,14.9,265.5,72.73,59.2
2018,4,27,17,30,474.0,86.0,3.5,14.5,215.0,64.08,51.57
2018,4,27,17,45,401.0,74.0,3.4,14.1,167.0,55.24,43.56
2018,4,27,18,0,328.0,62.0,3.3,13.7,119.0,46.34,35.25
2018,4,27,18,15,228.0,47.0,3.15,13.35,80.5,35.14,24.57
2018,4,27,18,30,128.0,32.0,3.0,13.0,42.0,23.69,9.88
2018,4,27,18,45,69.0,18.0,2.9,12.65,23.0,14.16,0.0
2018,4,27,19,0,10.0,4.0,2.8,12.3,4.0,0.0,0.0
2018,4,27,19,15,5.0,2.0,2.75,12.15,2.0,0.0,0.0
2018,4,27,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,2.65,11.85,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,2.6,11.65,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,2.55,11.6,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,2.5,11.55,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,2.5,11.45,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,2.45,11.3,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,2.35,11.2,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,2.35,11.2,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,2.4,11.25,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,2.35,11.3,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,2.25,11.3,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,2.15,11.25,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,2.05,11.2,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,2.05,11.2,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,4,28,5,15,39.5,8.5,2.2,11.6,10.0,0.0,0.0
2018,4,28,5,30,79.0,17.0,2.3,12.0,20.0,45.41,0.0
2018,4,28,5,45,155.0,31.5,2.4,12.45,48.0,133.98,86.22
2018,4,28,6,0,231.0,46.0,2.5,12.9,76.0,199.31,158.9
2018,4,28,6,15,283.0,59.5,2.65,13.2,113.0,255.63,210.57
2018,4,28,6,30,335.0,73.0,2.8,13.5,150.0,317.13,264.71
2018,4,28,6,45,363.5,89.5,2.9,13.8,192.0,370.87,310.51
2018,4,28,7,0,392.0,106.0,3.0,14.1,234.0,426.06,355.84
2018,4,28,7,15,519.0,103.0,3.05,14.35,303.5,542.44,449.53
2018,4,28,7,30,646.0,100.0,3.1,14.6,373.0,661.01,540.47
2018,4,28,7,45,634.5,114.5,3.15,14.85,411.0,690.6,560.14
2018,4,28,8,0,623.0,129.0,3.2,15.1,449.0,716.67,577.4
2018,4,28,8,15,435.5,186.5,3.25,15.25,421.0,619.56,499.42
2018,4,28,8,30,248.0,244.0,3.3,15.4,393.0,498.06,401.12
2018,4,28,8,45,172.0,272.5,3.3,15.55,379.5,438.5,352.33
2018,4,28,9,0,96.0,301.0,3.3,15.7,366.0,374.36,299.18
2018,4,28,9,15,86.0,316.5,3.35,15.85,377.5,378.21,301.15
2018,4,28,9,30,76.0,332.0,3.4,16.0,389.0,381.42,302.39
2018,4,28,9,45,128.0,357.0,3.45,16.2,458.0,476.55,375.84
2018,4,28,10,0,180.0,382.0,3.5,16.4,527.0,548.02,429.64
2018,4,28,10,15,152.0,383.5,3.55,16.5,508.5,516.86,404.44
2018,4,28,10,30,124.0,385.0,3.6,16.6,490.0,485.44,379.51
2018,4,28,10,45,76.0,357.0,3.65,16.7,422.0,386.61,303.01
2018,4,28,11,0,28.0,329.0,3.7,16.8,354.0,311.64,243.69
2018,4,28,11,15,52.0,344.0,3.7,16.85,391.0,343.39,268.98
2018,4,28,11,30,76.0,359.0,3.7,16.9,428.0,373.28,292.26
2018,4,28,11,45,148.0,403.5,3.75,16.95,539.0,482.88,376.6
2018,4,28,12,0,220.0,448.0,3.8,17.0,650.0,568.62,440.84
2018,4,28,12,15,292.5,427.5,3.85,16.95,695.0,602.76,466.84
2018,4,28,12,30,365.0,407.0,3.9,16.9,740.0,618.48,479.22
2018,4,28,12,45,321.0,412.0,3.95,16.9,702.5,567.4,440.11
2018,4,28,13,0,277.0,417.0,4.0,16.9,665.0,518.9,402.93
2018,4,28,13,15,192.0,387.5,4.05,16.75,558.0,419.92,327.41
2018,4,28,13,30,107.0,358.0,4.1,16.6,451.0,335.37,262.07
2018,4,28,13,45,195.0,296.0,4.15,16.5,459.5,322.1,251.74
2018,4,28,14,0,283.0,234.0,4.2,16.4,468.0,300.2,232.88
2018,4,28,14,15,392.0,241.0,4.2,16.25,551.5,322.45,246.15
2018,4,28,14,30,501.0,248.0,4.2,16.1,635.0,330.67,246.22
2018,4,28,14,45,448.5,252.5,4.2,16.0,586.5,282.24,206.2
2018,4,28,15,0,396.0,257.0,4.2,15.9,538.0,239.5,172.46
2018,4,28,15,15,474.5,224.5,4.2,15.9,541.0,197.65,136.8
2018,4,28,15,30,553.0,192.0,4.2,15.9,544.0,146.58,102.66
2018,4,28,15,45,608.0,161.0,4.2,15.5,521.0,108.44,88.85
2018,4,28,16,0,663.0,130.0,4.2,15.1,498.0,92.19,75.22
2018,4,28,16,15,696.0,112.0,4.2,14.9,466.0,82.84,67.38
2018,4,28,16,30,729.0,94.0,4.2,14.7,434.0,72.72,58.78
2018,4,28,16,45,692.0,89.5,4.15,14.5,381.5,69.76,56.42
2018,4,28,17,0,655.0,85.0,4.1,14.3,329.0,66.78,53.98
2018,4,28,17,15,602.5,79.0,4.0,14.0,277.0,62.49,50.31
2018,4,28,17,30,550.0,73.0,3.9,13.7,225.0,58.21,46.52
2018,4,28,17,45,475.0,64.5,3.8,13.45,176.0,51.78,40.62
2018,4,28,18,0,400.0,56.0,3.7,13.2,127.0,45.38,34.52
2018,4,28,18,15,293.5,44.0,3.55,12.9,87.0,33.39,23.19
2018,4,28,18,30,187.0,32.0,3.4,12.6,47.0,24.14,11.04
2018,4,28,18,45,104.5,19.0,3.25,12.35,26.0,14.95,0.0
2018,4,28,19,0,22.0,6.0,3.1,12.1,5.0,0.0,0.0
2018,4,28,19,15,11.0,3.0,3.05,11.95,2.5,0.0,0.0
2018,4,28,19,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,2.95,11.65,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,2.85,11.05,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,2.75,10.75,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,2.75,10.8,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,2.85,10.95,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,2.85,11.4,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,2.75,11.35,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,2.65,11.25,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,4,29,5,15,32.5,9.0,2.8,11.5,10.0,0.0,0.0
2018,4,29,5,30,65.0,18.0,3.0,11.8,20.0,40.47,0.0
2018,4,29,5,45,167.5,33.5,3.15,12.05,52.5,143.28,96.92
2018,4,29,6,0,270.0,49.0,3.3,12.3,85.0,222.55,178.87
2018,4,29,6,15,356.5,60.0,3.4,12.5,129.5,297.37,246.39
2018,4,29,6,30,443.0,71.0,3.5,12.7,174.0,380.85,319.22
2018,4,29,6,45,505.5,78.5,3.6,12.9,224.0,458.4,384.84
2018,4,29,7,0,568.0,86.0,3.7,13.1,274.0,535.36,447.88
2018,4,29,7,15,611.0,92.0,3.75,13.35,325.5,599.12,498.13
2018,4,29,7,30,654.0,98.0,3.8,13.6,377.0,663.89,546.65
2018,4,29,7,45,686.5,102.5,3.85,13.8,428.0,718.75,586.29
2018,4,29,8,0,719.0,107.0,3.9,14.0,479.0,772.94,624.61
2018,4,29,8,15,683.0,121.5,3.9,14.25,502.5,776.99,624.73
2018,4,29,8,30,647.0,136.0,3.9,14.5,526.0,775.93,621.48
2018,4,29,8,45,576.0,174.5,3.95,14.75,541.0,762.77,609.35
2018,4,29,9,0,505.0,213.0,4.0,15.0,556.0,733.98,584.44
2018,4,29,9,15,579.5,203.0,4.0,15.2,619.0,807.95,638.4
2018,4,29,9,30,654.0,193.0,4.0,15.4,682.0,872.24,683.42
2018,4,29,9,45,497.5,263.0,4.0,15.65,645.0,782.06,612.46
2018,4,29,10,0,341.0,333.0,4.0,15.9,608.0,674.89,528.97
2018,4,29,10,15,222.5,321.5,4.0,16.0,503.5,543.09,427.9
2018,4,29,10,30,104.0,310.0,4.0,16.1,399.0,392.37,309.89
2018,4,29,10,45,65.5,316.5,4.05,16.2,373.0,338.08,266.7
2018,4,29,11,0,27.0,323.0,4.1,16.3,347.0,304.81,239.17
2018,4,29,11,15,33.0,335.0,4.1,16.35,364.5,317.69,249.2
2018,4,29,11,30,39.0,347.0,4.1,16.4,382.0,329.73,258.43
2018,4,29,11,45,198.0,324.0,4.1,16.4,505.5,467.3,368.28
2018,4,29,12,0,357.0,301.0,4.1,16.4,629.0,577.22,453.39
2018,4,29,12,15,624.0,215.5,4.1,16.4,787.5,693.07,542.92
2018,4,29,12,30,891.0,130.0,4.1,16.4,946.0,771.33,602.13
2018,4,29,12,45,894.0,126.5,4.15,16.45,937.5,729.34,569.27
2018,4,29,13,0,897.0,123.0,4.2,16.5,929.0,684.58,534.31
2018,4,29,13,15,787.0,170.0,4.2,16.5,867.5,613.76,478.03
2018,4,29,13,30,677.0,217.0,4.2,16.5,806.0,545.07,423.13
2018,4,29,13,45,622.5,231.5,4.2,16.5,761.0,485.55,374.95
2018,4,29,14,0,568.0,246.0,4.2,16.5,716.0,430.16,329.36
2018,4,29,14,15,717.5,178.5,4.25,16.45,749.5,399.08,298.7
2018,4,29,14,30,867.0,111.0,4.3,16.4,783.0,356.81,255.94
2018,4,29,14,45,858.5,108.0,4.3,16.35,746.5,297.09,202.53
2018,4,29,15,0,850.0,105.0,4.3,16.3,710.0,237.42,151.11
2018,4,29,15,15,835.5,103.0,4.3,16.3,667.5,170.93,100.23
2018,4,29,15,30,821.0,101.0,4.3,16.3,625.0,111.76,68.3
2018,4,29,15,45,802.5,97.5,4.4,16.05,578.0,80.32,64.43
2018,4,29,16,0,784.0,94.0,4.5,15.8,531.0,78.31,62.98
2018,4,29,16,15,760.5,90.0,4.5,15.6,481.5,75.75,61.01
2018,4,29,16,30,737.0,86.0,4.5,15.4,432.0,73.1,58.95
2018,4,29,16,45,705.0,81.5,4.5,15.2,381.0,64.5,51.61
2018,4,29,17,0,673.0,77.0,4.5,15.0,330.0,61.38,49.04
2018,4,29,17,15,625.5,71.5,4.45,14.65,278.5,57.28,45.55
2018,4,29,17,30,578.0,66.0,4.4,14.3,227.0,53.18,41.94
2018,4,29,17,45,507.5,59.0,4.3,13.9,178.5,47.72,36.96
2018,4,29,18,0,437.0,52.0,4.2,13.5,130.0,42.33,31.82
2018,4,29,18,15,329.5,41.5,4.1,13.2,89.5,33.91,23.68
2018,4,29,18,30,222.0,31.0,4.0,12.9,49.0,23.56,11.3
2018,4,29,18,45,126.0,19.0,3.9,12.55,27.5,14.95,0.0
2018,4,29,19,0,30.0,7.0,3.8,12.2,6.0,0.0,0.0
2018,4,29,19,15,15.0,3.5,3.65,12.05,3.0,0.0,0.0
2018,4,29,19,30,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,3.35,11.8,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,3.15,11.6,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,3.05,11.4,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,2.95,11.2,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,2.8,11.05,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,2.7,10.95,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,2.7,10.85,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,2.75,10.8,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,2.85,10.75,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,2.95,10.7,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,3.0,10.65,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,2.9,10.35,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,2.9,10.25,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,2.85,10.15,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,2.75,10.15,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,4,30,5,15,41.0,9.0,2.85,10.5,10.5,7.08,0.0
2018,4,30,5,30,82.0,18.0,3.0,10.8,21.0,47.29,0.0
2018,4,30,5,45,158.5,32.0,3.15,11.15,49.5,137.12,95.99
2018,4,30,6,0,235.0,46.0,3.3,11.5,78.0,199.63,161.12
2018,4,30,6,15,279.5,60.5,3.25,11.8,115.0,253.29,210.41
2018,4,30,6,30,324.0,75.0,3.2,12.1,152.0,311.12,261.53
2018,4,30,6,45,343.5,92.5,3.2,12.4,191.5,359.37,302.8
2018,4,30,7,0,363.0,110.0,3.2,12.7,231.0,408.21,343.01
2018,4,30,7,15,353.5,131.5,3.15,13.0,266.0,439.98,367.51
2018,4,30,7,30,344.0,153.0,3.1,13.3,301.0,450.29,374.49
2018,4,30,7,45,269.0,180.5,3.0,13.6,305.0,429.55,354.62
2018,4,30,8,0,194.0,208.0,2.9,13.9,309.0,382.59,314.11
2018,4,30,8,15,195.5,236.0,2.85,14.15,346.0,417.13,340.01
2018,4,30,8,30,197.0,264.0,2.8,14.4,383.0,450.52,364.2
2018,4,30,8,45,262.0,275.5,2.75,14.6,446.5,545.43,436.64
2018,4,30,9,0,327.0,287.0,2.7,14.8,510.0,620.11,491.88
2018,4,30,9,15,280.5,316.5,2.75,15.0,516.0,607.41,479.03
2018,4,30,9,30,234.0,346.0,2.8,15.2,522.0,569.28,448.32
2018,4,30,9,45,217.0,363.0,2.85,15.35,532.0,566.95,445.18
2018,4,30,10,0,200.0,380.0,2.9,15.5,542.0,563.21,440.85
2018,4,30,10,15,262.0,382.0,2.95,15.6,601.5,640.47,498.38
2018,4,30,10,30,324.0,384.0,3.0,15.7,661.0,693.42,537.1
2018,4,30,10,45,380.0,374.0,3.05,15.8,706.5,726.02,560.96
2018,4,30,11,0,436.0,364.0,3.1,15.9,752.0,772.01,593.84
2018,4,30,11,15,504.5,328.5,3.15,15.95,784.0,785.59,604.56
2018,4,30,11,30,573.0,293.0,3.2,16.0,816.0,795.17,612.51
2018,4,30,11,45,678.0,243.0,3.2,16.0,865.0,817.58,629.94
2018,4,30,12,0,783.0,193.0,3.2,16.0,914.0,821.88,634.32
2018,4,30,12,15,831.5,168.0,3.3,16.05,932.5,804.58,622.21
2018,4,30,12,30,880.0,143.0,3.4,16.1,951.0,771.4,598.66
2018,4,30,12,45,876.5,143.0,3.45,16.15,940.5,727.93,565.67
2018,4,30,13,0,873.0,143.0,3.5,16.2,930.0,682.22,530.3
2018,4,30,13,15,869.0,142.0,3.6,16.2,912.5,633.45,491.98
2018,4,30,13,30,865.0,141.0,3.7,16.2,895.0,582.9,451.12
2018,4,30,13,45,858.5,139.5,3.75,16.2,870.0,529.19,406.48
2018,4,30,14,0,852.0,138.0,3.8,16.2,845.0,474.96,360.07
2018,4,30,14,15,842.5,136.0,3.9,16.15,813.0,416.39,309.22
2018,4,30,14,30,833.0,134.0,4.0,16.1,781.0,357.62,257.2
2018,4,30,14,45,821.0,131.5,4.1,16.05,743.5,297.93,204.44
2018,4,30,15,0,809.0,129.0,4.2,16.0,706.0,238.86,154.06
2018,4,30,15,15,793.0,125.5,4.2,16.0,663.0,179.51,109.15
2018,4,30,15,30,777.0,122.0,4.2,16.0,620.0,121.81,78.09
2018,4,30,15,45,755.0,119.0,4.4,15.8,573.0,85.96,69.36
2018,4,30,16,0,733.0,116.0,4.6,15.6,526.0,84.84,68.7
2018,4,30,16,15,704.5,111.5,4.65,15.35,476.0,82.57,67.02
2018,4,30,16,30,676.0,107.0,4.7,15.1,426.0,80.24,65.27
2018,4,30,16,45,639.0,101.5,4.75,14.9,374.5,77.0,62.69
2018,4,30,17,0,602.0,96.0,4.8,14.7,323.0,73.72,60.02
2018,4,30,17,15,550.5,88.5,4.75,14.3,272.0,68.71,55.77
2018,4,30,17,30,499.0,81.0,4.7,13.9,221.0,63.65,51.33
2018,4,30,17,45,426.0,71.5,4.7,13.55,173.5,53.8,42.42
2018,4,30,18,0,353.0,62.0,4.7,13.2,126.0,46.55,35.6
2018,4,30,18,15,254.0,48.5,4.6,12.85,87.0,36.36,25.89
2018,4,30,18,30,155.0,35.0,4.5,12.5,48.0,26.2,13.84
2018,4,30,18,45,85.0,20.5,4.35,12.15,27.0,16.13,0.0
2018,4,30,19,0,15.0,6.0,4.2,11.8,6.0,0.0,0.0
2018,4,30,19,15,7.5,3.0,4.15,11.65,3.0,0.0,0.0
2018,4,30,19,30,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,3.5,10.75,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,3.05,10.1,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,2.75,9.7,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,2.45,9.35,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,2.15,9.3,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,2.05,9.25,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,2.05,9.2,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,2.15,9.2,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,2.25,9.2,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,2.3,9.25,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,2.3,9.35,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,5,1,5,15,36.0,10.0,2.4,9.8,11.5,20.44,0.0
2018,5,1,5,30,72.0,20.0,2.5,10.2,23.0,59.19,0.0
2018,5,1,5,45,136.0,35.5,2.6,10.6,51.0,120.43,86.02
2018,5,1,6,0,200.0,51.0,2.7,11.0,79.0,187.27,151.32
2018,5,1,6,15,209.5,68.5,2.7,11.35,108.5,209.75,174.04
2018,5,1,6,30,219.0,86.0,2.7,11.7,138.0,244.3,205.16
2018,5,1,6,45,283.0,101.0,2.75,12.0,185.5,312.32,263.64
2018,5,1,7,0,347.0,116.0,2.8,12.3,233.0,402.77,338.29
2018,5,1,7,15,444.0,119.0,2.8,12.75,294.5,493.05,411.12
2018,5,1,7,30,541.0,122.0,2.8,13.2,356.0,589.39,486.13
2018,5,1,7,45,623.5,117.5,2.8,13.65,419.5,681.12,554.07
2018,5,1,8,0,706.0,113.0,2.8,14.1,483.0,765.97,613.89
2018,5,1,8,15,731.5,117.0,2.85,14.5,532.0,811.76,644.07
2018,5,1,8,30,757.0,121.0,2.9,14.9,581.0,855.7,672.73
2018,5,1,8,45,778.5,122.5,2.9,15.35,626.5,885.06,690.19
2018,5,1,9,0,800.0,124.0,2.9,15.8,672.0,917.66,709.87
2018,5,1,9,15,819.0,124.5,2.9,16.1,714.0,943.72,725.22
2018,5,1,9,30,838.0,125.0,2.9,16.4,756.0,966.41,738.25
2018,5,1,9,45,858.0,121.0,2.9,16.75,792.5,967.93,736.76
2018,5,1,10,0,878.0,117.0,2.9,17.1,829.0,979.6,742.52
2018,5,1,10,15,885.0,119.0,2.85,17.35,857.5,980.96,741.15
2018,5,1,10,30,892.0,121.0,2.8,17.6,886.0,978.36,737.35
2018,5,1,10,45,897.5,121.5,2.8,17.85,906.5,968.92,729.57
2018,5,1,11,0,903.0,122.0,2.8,18.1,927.0,955.56,719.36
2018,5,1,11,15,905.5,123.0,2.8,18.25,940.5,936.09,705.44
2018,5,1,11,30,908.0,124.0,2.8,18.4,954.0,912.91,689.14
2018,5,1,11,45,908.0,125.0,2.8,18.6,959.0,884.03,668.89
2018,5,1,12,0,908.0,126.0,2.8,18.8,964.0,851.84,646.41
2018,5,1,12,15,910.0,124.0,2.9,18.85,962.5,815.58,622.05
2018,5,1,12,30,912.0,122.0,3.0,18.9,961.0,776.27,594.21
2018,5,1,12,45,913.5,119.5,3.05,18.95,952.0,733.33,562.25
2018,5,1,13,0,915.0,117.0,3.1,19.0,943.0,687.66,527.49
2018,5,1,13,15,812.5,170.5,3.25,18.95,893.5,625.56,479.28
2018,5,1,13,30,710.0,224.0,3.4,18.9,844.0,564.62,431.46
2018,5,1,13,45,646.0,248.5,3.5,18.85,800.5,505.81,384.83
2018,5,1,14,0,582.0,273.0,3.6,18.8,757.0,452.27,341.61
2018,5,1,14,15,556.5,270.0,3.7,18.65,719.0,399.35,298.17
2018,5,1,14,30,531.0,267.0,3.8,18.5,681.0,348.61,255.94
2018,5,1,14,45,537.5,248.0,3.95,18.35,649.5,298.32,213.09
2018,5,1,15,0,544.0,229.0,4.1,18.2,618.0,247.29,170.56
2018,5,1,15,15,484.0,234.5,4.1,18.2,565.0,201.81,138.65
2018,5,1,15,30,424.0,240.0,4.1,18.2,512.0,163.27,118.85
2018,5,1,15,45,400.0,226.0,4.3,17.6,467.5,139.53,114.57
2018,5,1,16,0,376.0,212.0,4.5,17.0,423.0,138.71,114.54
2018,5,1,16,15,460.0,171.0,4.55,16.55,405.5,113.35,93.3
2018,5,1,16,30,544.0,130.0,4.6,16.1,388.0,93.19,76.28
2018,5,1,16,45,589.5,109.0,4.65,15.7,358.5,81.28,66.23
2018,5,1,17,0,635.0,88.0,4.7,15.3,329.0,68.46,55.22
2018,5,1,17,15,591.5,81.5,4.65,14.75,279.5,64.04,51.53
2018,5,1,17,30,548.0,75.0,4.6,14.2,230.0,59.56,47.65
2018,5,1,17,45,474.0,66.5,4.55,13.7,181.0,53.18,41.87
2018,5,1,18,0,400.0,58.0,4.5,13.2,132.0,46.83,35.88
2018,5,1,18,15,295.0,46.5,4.35,12.85,91.5,35.2,24.95
2018,5,1,18,30,190.0,35.0,4.2,12.5,51.0,26.34,14.47
2018,5,1,18,45,105.5,20.5,4.05,12.15,28.5,16.13,0.0
2018,5,1,19,0,21.0,6.0,3.9,11.8,6.0,0.0,0.0
2018,5,1,19,15,10.5,3.0,3.85,11.65,3.0,0.0,0.0
2018,5,1,19,30,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,3.55,11.2,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,3.4,11.05,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,3.1,10.95,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,2.95,10.9,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,2.85,10.9,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,2.75,10.9,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,2.65,10.95,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,2.15,10.95,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,2.05,10.9,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,1.95,10.9,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,1.85,10.9,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,1.75,10.9,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,5,2,5,15,48.5,10.5,1.8,11.1,13.0,25.15,0.0
2018,5,2,5,30,97.0,21.0,1.9,11.3,26.0,76.59,0.0
2018,5,2,5,45,206.0,36.0,1.95,11.55,61.0,162.69,119.28
2018,5,2,6,0,315.0,51.0,2.0,11.8,96.0,245.72,198.66
2018,5,2,6,15,399.0,61.0,2.0,12.0,142.0,320.18,264.9
2018,5,2,6,30,483.0,71.0,2.0,12.2,188.0,408.09,339.85
2018,5,2,6,45,541.0,78.5,2.0,12.45,239.0,479.69,399.03
2018,5,2,7,0,599.0,86.0,2.0,12.7,290.0,554.53,458.42
2018,5,2,7,15,641.0,91.0,1.95,13.0,342.0,617.26,505.8
2018,5,2,7,30,683.0,96.0,1.9,13.3,394.0,680.81,550.92
2018,5,2,7,45,715.0,99.5,1.85,13.6,445.0,734.69,587.41
2018,5,2,8,0,747.0,103.0,1.8,13.9,496.0,787.78,622.32
2018,5,2,8,15,770.5,105.5,1.75,14.3,544.5,826.27,645.74
2018,5,2,8,30,794.0,108.0,1.7,14.7,593.0,867.58,670.75
2018,5,2,8,45,814.0,109.5,1.7,15.1,638.5,902.05,691.13
2018,5,2,9,0,834.0,111.0,1.7,15.5,684.0,933.62,709.38
2018,5,2,9,15,848.0,112.0,1.7,15.9,724.0,955.74,721.16
2018,5,2,9,30,862.0,113.0,1.7,16.3,764.0,961.45,722.15
2018,5,2,9,45,873.5,114.0,1.75,16.65,799.0,973.8,728.67
2018,5,2,10,0,885.0,115.0,1.8,17.0,834.0,982.36,732.71
2018,5,2,10,15,892.5,115.5,1.85,17.25,861.5,982.68,731.77
2018,5,2,10,30,900.0,116.0,1.9,17.5,889.0,979.06,728.45
2018,5,2,10,45,905.5,116.5,1.95,17.8,910.0,969.59,721.32
2018,5,2,11,0,911.0,117.0,2.0,18.1,931.0,956.18,711.75
2018,5,2,11,15,913.5,117.5,2.05,18.25,944.0,936.18,698.33
2018,5,2,11,30,916.0,118.0,2.1,18.4,957.0,912.47,682.51
2018,5,2,11,45,916.5,118.0,2.2,18.6,962.0,883.05,663.21
2018,5,2,12,0,917.0,118.0,2.3,18.8,967.0,850.31,641.52
2018,5,2,12,15,917.5,117.5,2.35,18.85,965.0,813.98,617.16
2018,5,2,12,30,918.0,117.0,2.4,18.9,963.0,774.64,589.47
2018,5,2,12,45,918.5,115.0,2.45,18.95,954.0,731.27,557.58
2018,5,2,13,0,919.0,113.0,2.5,19.0,945.0,685.24,522.93
2018,5,2,13,15,916.0,112.0,2.55,18.95,927.5,635.43,484.66
2018,5,2,13,30,913.0,111.0,2.6,18.9,910.0,583.61,443.67
2018,5,2,13,45,907.5,110.0,2.65,18.85,885.5,528.78,399.04
2018,5,2,14,0,902.0,109.0,2.7,18.8,861.0,472.63,351.9
2018,5,2,14,15,894.0,107.5,2.75,18.65,829.5,414.11,301.68
2018,5,2,14,30,886.0,106.0,2.8,18.5,798.0,355.04,249.91
2018,5,2,14,45,875.0,104.0,2.8,18.4,760.0,294.57,196.96
2018,5,2,15,0,864.0,102.0,2.8,18.3,722.0,234.41,146.25
2018,5,2,15,15,849.5,100.5,2.8,18.3,679.5,174.67,102.04
2018,5,2,15,30,835.0,99.0,2.8,18.3,637.0,108.04,65.75
2018,5,2,15,45,817.5,96.0,2.9,17.85,590.5,79.61,63.3
2018,5,2,16,0,800.0,93.0,3.0,17.4,544.0,77.91,62.18
2018,5,2,16,15,776.0,89.5,3.0,17.1,494.0,75.64,60.5
2018,5,2,16,30,752.0,86.0,3.0,16.8,444.0,73.3,58.75
2018,5,2,16,45,718.5,82.0,3.0,16.45,392.0,70.36,56.46
2018,5,2,17,0,685.0,78.0,3.0,16.1,340.0,62.19,49.52
2018,5,2,17,15,638.0,72.5,2.95,15.65,288.0,58.09,46.09
2018,5,2,17,30,591.0,67.0,2.9,15.2,236.0,54.0,42.53
2018,5,2,17,45,522.0,60.0,2.8,14.8,187.0,48.53,37.59
2018,5,2,18,0,453.0,53.0,2.7,14.4,138.0,43.13,32.5
2018,5,2,18,15,349.5,43.0,2.55,13.95,96.5,35.11,24.84
2018,5,2,18,30,246.0,33.0,2.4,13.5,55.0,25.13,13.91
2018,5,2,18,45,142.5,20.0,2.3,13.1,31.0,15.74,0.0
2018,5,2,19,0,39.0,7.0,2.2,12.7,7.0,5.51,0.0
2018,5,2,19,15,19.5,3.5,2.15,12.55,3.5,0.0,0.0
2018,5,2,19,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,2.1,12.25,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,2.15,11.8,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,2.2,11.45,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,2.2,11.35,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,2.2,11.25,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,2.2,11.15,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,2.15,10.9,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,2.2,10.85,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,2.25,10.8,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,2.35,10.8,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,2.45,10.8,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,2.5,10.75,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,2.5,10.75,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,5,3,5,15,16.0,3.0,2.6,11.0,4.0,7.92,0.0
2018,5,3,5,30,32.0,6.0,2.7,11.2,8.0,25.65,0.0
2018,5,3,5,45,77.0,13.0,2.75,11.4,23.0,63.43,44.42
2018,5,3,6,0,122.0,20.0,2.8,11.6,38.0,99.42,78.9
2018,5,3,6,15,61.0,18.5,2.8,11.8,27.5,57.79,44.85
2018,5,3,6,30,0.0,17.0,2.8,12.0,17.0,12.91,5.53
2018,5,3,6,45,0.0,25.5,2.8,12.15,25.5,19.41,11.2
2018,5,3,7,0,0.0,34.0,2.8,12.3,34.0,25.94,16.83
2018,5,3,7,15,0.0,36.5,2.8,12.5,36.5,27.87,18.43
2018,5,3,7,30,0.0,39.0,2.8,12.7,39.0,29.81,20.01
2018,5,3,7,45,0.0,53.5,2.8,12.85,53.5,40.99,29.47
2018,5,3,8,0,0.0,68.0,2.8,13.0,68.0,52.22,38.86
2018,5,3,8,15,0.0,84.0,2.8,13.25,84.0,64.65,49.15
2018,5,3,8,30,0.0,100.0,2.8,13.5,100.0,77.45,59.65
2018,5,3,8,45,0.5,125.0,2.8,13.75,125.5,98.64,77.02
2018,5,3,9,0,1.0,150.0,2.8,14.0,151.0,120.02,94.35
2018,5,3,9,15,4.0,176.5,2.85,14.25,179.5,145.19,114.7
2018,5,3,9,30,7.0,203.0,2.9,14.5,208.0,170.45,134.88
2018,5,3,9,45,12.5,239.0,2.9,14.8,249.0,206.39,163.46
2018,5,3,10,0,18.0,275.0,2.9,15.1,290.0,242.29,191.57
2018,5,3,10,15,19.0,289.0,2.95,15.35,305.0,254.25,200.47
2018,5,3,10,30,20.0,303.0,3.0,15.6,320.0,265.99,209.23
2018,5,3,10,45,19.0,304.0,3.0,15.85,320.5,264.4,207.47
2018,5,3,11,0,18.0,305.0,3.0,16.1,321.0,262.8,205.79
2018,5,3,11,15,26.5,338.0,3.0,16.3,362.0,313.06,244.66
