Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,13,10,30,772.0,177.0,2.9,18.1,856.0,911.75,691.78
2018,5,13,10,45,745.0,195.0,2.95,18.3,862.5,898.58,681.51
2018,5,13,11,0,718.0,213.0,3.0,18.5,869.0,873.48,663.25
2018,5,13,11,15,768.0,189.5,3.05,18.6,900.0,865.71,658.17
2018,5,13,11,30,818.0,166.0,3.1,18.7,931.0,863.36,656.37
2018,5,13,11,45,862.5,142.0,3.15,18.85,952.5,837.91,638.47
2018,5,13,12,0,907.0,118.0,3.2,19.0,974.0,822.16,627.52
2018,5,13,12,15,900.0,122.5,3.25,18.95,970.0,785.01,601.64
2018,5,13,12,30,893.0,127.0,3.3,18.9,966.0,745.34,572.25
2018,5,13,12,45,832.0,159.0,3.35,18.9,934.5,696.15,534.35
2018,5,13,13,0,771.0,191.0,3.4,18.9,903.0,640.1,491.18
2018,5,13,13,15,609.5,262.0,3.4,18.8,818.5,559.7,428.97
2018,5,13,13,30,448.0,333.0,3.4,18.7,734.0,488.34,373.57
2018,5,13,13,45,428.0,326.5,3.45,18.6,701.0,442.01,337.11
2018,5,13,14,0,408.0,320.0,3.5,18.5,668.0,397.23,301.12
2018,5,13,14,15,619.0,225.5,3.5,18.35,732.0,378.1,279.45
2018,5,13,14,30,830.0,131.0,3.5,18.2,796.0,339.05,238.36
2018,5,13,14,45,820.0,128.5,3.5,18.05,760.0,281.33,187.97
2018,5,13,15,0,810.0,126.0,3.5,17.9,724.0,223.98,140.28
2018,5,13,15,15,795.5,123.0,3.5,17.9,682.0,166.41,98.96
2018,5,13,15,30,781.0,120.0,3.5,17.9,640.0,110.26,72.55
2018,5,13,15,45,764.0,116.0,3.5,17.45,595.0,90.63,72.76
2018,5,13,16,0,747.0,112.0,3.5,17.0,550.0,88.86,71.61
2018,5,13,16,15,724.0,107.5,3.45,16.7,501.5,79.73,64.03
2018,5,13,16,30,701.0,103.0,3.4,16.4,453.0,77.4,62.31
2018,5,13,16,45,670.5,97.5,3.4,16.1,403.0,74.15,59.76
2018,5,13,17,0,640.0,92.0,3.4,15.8,353.0,70.81,57.09
2018,5,13,17,15,596.0,86.0,3.35,15.45,302.5,66.82,53.79
2018,5,13,17,30,552.0,80.0,3.3,15.1,252.0,62.79,50.36
2018,5,13,17,45,491.0,72.0,3.25,14.7,204.0,57.01,45.24
2018,5,13,18,0,430.0,64.0,3.2,14.3,156.0,51.21,39.9
2018,5,13,18,15,340.5,53.0,3.05,14.0,114.0,40.17,29.7
2018,5,13,18,30,251.0,42.0,2.9,13.7,72.0,31.71,21.41
2018,5,13,18,45,155.5,28.0,2.8,13.35,44.0,21.14,6.59
2018,5,13,19,0,60.0,14.0,2.7,13.0,16.0,11.02,0.0
2018,5,13,19,15,30.0,7.0,2.7,12.9,8.0,0.0,0.0
2018,5,13,19,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,2.75,12.65,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,2.8,12.45,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,2.85,12.3,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,2.9,12.15,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,2.95,12.05,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,3.05,11.75,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,3.1,11.65,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,3.1,11.55,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,3.1,11.45,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,3.05,11.35,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,2.95,11.3,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,2.85,11.25,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,2.55,11.2,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,5,14,4,45,0.0,0.5,2.45,11.25,0.5,0.0,0.0
2018,5,14,5,0,0.0,1.0,2.4,11.3,1.0,0.0,0.0
2018,5,14,5,15,0.0,3.5,2.4,11.45,3.5,2.75,0.0
2018,5,14,5,30,0.0,6.0,2.4,11.6,6.0,4.54,0.0
2018,5,14,5,45,0.0,10.0,2.35,11.75,10.0,7.58,0.68
2018,5,14,6,0,0.0,14.0,2.3,11.9,14.0,10.62,3.44
2018,5,14,6,15,0.0,19.0,2.3,12.2,19.0,14.44,6.83
2018,5,14,6,30,0.0,24.0,2.3,12.5,24.0,18.26,10.18
2018,5,14,6,45,0.0,35.0,2.25,12.75,35.0,26.7,17.47
2018,5,14,7,0,0.0,46.0,2.2,13.0,46.0,35.17,24.7
2018,5,14,7,15,0.0,52.5,2.2,13.35,52.5,40.19,28.88
2018,5,14,7,30,0.0,59.0,2.2,13.7,59.0,45.22,33.01
2018,5,14,7,45,0.0,65.0,2.2,14.0,65.0,49.88,36.79
2018,5,14,8,0,0.0,71.0,2.2,14.3,71.0,54.56,40.54
2018,5,14,8,15,0.0,80.5,2.25,14.65,80.5,61.96,46.53
2018,5,14,8,30,0.0,90.0,2.3,15.0,90.0,69.38,52.48
2018,5,14,8,45,0.0,109.0,2.4,15.3,109.0,84.74,64.96
2018,5,14,9,0,0.0,128.0,2.5,15.6,128.0,100.33,77.49
2018,5,14,9,15,2.0,150.0,2.55,15.9,151.5,120.34,93.58
2018,5,14,9,30,4.0,172.0,2.6,16.2,175.0,140.43,109.57
2018,5,14,9,45,8.5,212.0,2.7,16.45,219.0,178.12,139.6
2018,5,14,10,0,13.0,252.0,2.8,16.7,263.0,215.92,169.28
2018,5,14,10,15,14.0,265.5,2.9,16.85,277.5,227.55,178.05
2018,5,14,10,30,15.0,279.0,3.0,17.0,292.0,238.98,186.72
2018,5,14,10,45,15.5,283.5,3.1,17.2,297.5,242.14,188.87
2018,5,14,11,0,16.0,288.0,3.2,17.4,303.0,245.17,190.96
2018,5,14,11,15,19.5,314.5,3.25,17.45,333.0,268.91,209.32
2018,5,14,11,30,23.0,341.0,3.3,17.5,363.0,292.03,227.03
2018,5,14,11,45,28.5,359.0,3.35,17.6,386.0,321.66,249.68
2018,5,14,12,0,34.0,377.0,3.4,17.7,409.0,336.56,260.92
2018,5,14,12,15,46.5,397.5,3.45,17.7,441.5,357.49,277.03
2018,5,14,12,30,59.0,418.0,3.5,17.7,474.0,376.38,291.44
2018,5,14,12,45,72.5,427.5,3.55,17.7,495.5,385.13,298.14
2018,5,14,13,0,86.0,437.0,3.6,17.7,517.0,391.88,303.24
2018,5,14,13,15,111.0,437.0,3.65,17.6,538.0,397.84,307.84
2018,5,14,13,30,136.0,437.0,3.7,17.5,559.0,397.14,307.09
2018,5,14,13,45,294.0,367.5,3.7,17.4,621.5,406.87,313.34
2018,5,14,14,0,452.0,298.0,3.7,17.3,684.0,400.2,304.49
2018,5,14,14,15,640.0,214.5,3.7,17.15,739.5,377.32,279.76
2018,5,14,14,30,828.0,131.0,3.7,17.0,795.0,337.6,238.41
2018,5,14,14,45,818.0,128.0,3.75,16.85,759.0,279.75,187.71
2018,5,14,15,0,808.0,125.0,3.8,16.7,723.0,222.29,139.74
2018,5,14,15,15,793.5,122.5,3.8,16.7,681.5,165.28,98.7
2018,5,14,15,30,779.0,120.0,3.8,16.7,640.0,109.67,72.68
2018,5,14,15,45,762.0,116.5,3.8,16.3,595.5,90.84,73.27
2018,5,14,16,0,745.0,113.0,3.8,15.9,551.0,89.42,72.41
2018,5,14,16,15,722.5,108.5,3.8,15.6,503.0,80.27,64.78
2018,5,14,16,30,700.0,104.0,3.8,15.3,455.0,77.98,63.09
2018,5,14,16,45,658.0,101.0,3.8,15.0,402.5,76.23,61.84
2018,5,14,17,0,616.0,98.0,3.8,14.7,350.0,74.54,60.63
2018,5,14,17,15,492.5,100.0,3.75,14.35,284.0,73.2,59.68
2018,5,14,17,30,369.0,102.0,3.7,14.0,218.0,73.09,59.73
2018,5,14,17,45,299.5,88.5,3.65,13.65,171.5,63.77,51.45
2018,5,14,18,0,230.0,75.0,3.6,13.3,125.0,54.83,43.29
2018,5,14,18,15,177.5,59.0,3.5,13.0,91.5,43.38,32.68
2018,5,14,18,30,125.0,43.0,3.4,12.7,58.0,31.81,21.67
2018,5,14,18,45,79.0,28.0,3.3,12.45,36.0,20.85,7.41
2018,5,14,19,0,33.0,13.0,3.2,12.2,14.0,10.23,0.0
2018,5,14,19,15,16.5,6.5,3.2,12.1,7.0,0.0,0.0
2018,5,14,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,3.2,11.75,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,3.2,11.65,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,3.25,11.6,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,3.3,11.55,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,3.25,11.45,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,3.15,11.35,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,3.05,11.3,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,2.95,11.3,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,2.85,11.3,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,2.55,11.3,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,2.45,11.25,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,2.35,11.2,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,2.25,11.15,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,2.15,11.1,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,2.1,11.15,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,5,15,4,45,0.0,1.0,2.1,11.3,1.0,0.0,0.0
2018,5,15,5,0,0.0,2.0,2.1,11.4,2.0,1.57,0.0
2018,5,15,5,15,0.0,6.0,2.2,11.75,6.0,4.72,0.0
2018,5,15,5,30,0.0,10.0,2.3,12.1,10.0,7.58,0.0
2018,5,15,5,45,0.0,17.5,2.4,12.45,17.5,13.3,5.46
2018,5,15,6,0,0.0,25.0,2.5,12.8,25.0,19.03,10.59
2018,5,15,6,15,0.0,33.0,2.45,13.1,33.0,25.16,16.01
2018,5,15,6,30,0.0,41.0,2.4,13.4,41.0,31.31,21.36
2018,5,15,6,45,3.0,67.0,2.35,13.65,68.0,53.51,40.46
2018,5,15,7,0,6.0,93.0,2.3,13.9,95.0,78.03,61.29
2018,5,15,7,15,9.0,120.0,2.25,14.15,124.0,103.97,82.99
2018,5,15,7,30,12.0,147.0,2.2,14.4,153.0,130.2,104.58
2018,5,15,7,45,14.0,166.5,2.2,14.7,174.0,148.69,119.39
2018,5,15,8,0,16.0,186.0,2.2,15.0,195.0,167.2,134.05
2018,5,15,8,15,20.0,210.5,2.2,15.25,222.5,192.13,153.8
2018,5,15,8,30,24.0,235.0,2.2,15.5,250.0,217.09,173.31
2018,5,15,8,45,33.5,261.5,2.2,15.8,284.5,268.03,213.26
2018,5,15,9,0,43.0,288.0,2.2,16.1,319.0,301.39,238.7
2018,5,15,9,15,53.5,312.5,2.3,16.35,353.0,333.4,263.03
2018,5,15,9,30,64.0,337.0,2.4,16.6,387.0,365.03,286.81
2018,5,15,9,45,94.0,367.0,2.45,16.85,444.0,419.9,328.49
2018,5,15,10,0,124.0,397.0,2.5,17.1,501.0,494.52,383.81
2018,5,15,10,15,135.0,414.0,2.6,17.25,530.5,516.11,399.01
2018,5,15,10,30,146.0,431.0,2.7,17.4,560.0,536.31,413.43
2018,5,15,10,45,141.5,440.0,2.8,17.6,567.5,533.34,410.41
2018,5,15,11,0,137.0,449.0,2.9,17.8,575.0,529.41,406.87
2018,5,15,11,15,140.5,458.0,3.0,17.9,588.5,531.48,408.14
2018,5,15,11,30,144.0,467.0,3.1,18.0,602.0,532.18,408.39
2018,5,15,11,45,170.0,470.0,3.2,18.1,630.5,544.68,417.91
2018,5,15,12,0,196.0,473.0,3.3,18.2,659.0,554.51,425.29
2018,5,15,12,15,205.5,470.5,3.4,18.2,665.0,544.66,418.06
2018,5,15,12,30,215.0,468.0,3.5,18.2,671.0,533.26,409.68
2018,5,15,12,45,219.5,462.5,3.55,18.2,667.5,514.7,395.7
2018,5,15,13,0,224.0,457.0,3.6,18.2,664.0,495.17,380.83
2018,5,15,13,15,229.0,446.0,3.7,18.1,654.5,471.06,362.56
2018,5,15,13,30,234.0,435.0,3.8,18.0,645.0,446.19,343.35
2018,5,15,13,45,450.0,325.5,3.85,17.95,715.5,449.86,344.24
2018,5,15,14,0,666.0,216.0,3.9,17.9,786.0,430.92,324.39
2018,5,15,14,15,756.0,168.0,3.9,17.7,793.0,389.25,285.83
2018,5,15,14,30,846.0,120.0,3.9,17.5,800.0,338.41,238.04
2018,5,15,14,45,837.0,117.0,3.9,17.3,764.0,281.27,187.83
2018,5,15,15,0,828.0,114.0,3.9,17.1,728.0,217.9,135.15
2018,5,15,15,15,814.0,111.5,3.9,17.1,686.5,159.93,93.52
2018,5,15,15,30,800.0,109.0,3.9,17.1,645.0,103.28,67.23
2018,5,15,15,45,785.0,105.5,3.9,16.6,600.5,84.3,67.56
2018,5,15,16,0,770.0,102.0,3.9,16.1,556.0,82.65,66.49
2018,5,15,16,15,750.5,98.0,3.85,15.8,509.0,80.44,64.87
2018,5,15,16,30,731.0,94.0,3.8,15.5,462.0,78.11,63.14
2018,5,15,16,45,704.0,88.5,3.8,15.25,412.0,68.71,55.17
2018,5,15,17,0,677.0,83.0,3.8,15.0,362.0,65.16,52.28
2018,5,15,17,15,638.0,77.5,3.75,14.7,312.0,61.31,49.06
2018,5,15,17,30,599.0,72.0,3.7,14.4,262.0,57.41,45.72
2018,5,15,17,45,513.0,67.5,3.6,14.15,209.5,53.71,42.42
2018,5,15,18,0,427.0,63.0,3.5,13.9,157.0,50.27,39.17
2018,5,15,18,15,253.0,52.5,3.35,13.7,104.5,39.2,28.95
2018,5,15,18,30,79.0,42.0,3.2,13.5,52.0,31.23,21.18
2018,5,15,18,45,53.5,26.5,3.1,13.3,32.0,19.94,7.54
2018,5,15,19,0,28.0,11.0,3.0,13.1,12.0,8.65,0.0
2018,5,15,19,15,14.0,5.5,2.9,12.95,6.0,0.0,0.0
2018,5,15,19,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,2.7,12.65,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,2.55,12.2,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,2.55,12.05,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,2.6,11.95,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,2.6,11.85,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,2.6,11.55,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,2.6,11.45,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,2.6,11.35,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,2.55,11.3,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,2.5,11.25,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,2.45,11.2,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,5,16,4,45,18.0,3.5,2.35,11.55,3.5,0.0,0.0
2018,5,16,5,0,36.0,7.0,2.3,11.7,7.0,5.51,0.0
2018,5,16,5,15,134.5,20.5,2.45,12.1,30.5,61.03,0.0
2018,5,16,5,30,233.0,34.0,2.6,12.5,54.0,151.9,103.82
2018,5,16,5,45,335.5,43.5,2.7,12.9,93.5,221.4,174.89
2018,5,16,6,0,438.0,53.0,2.8,13.3,133.0,303.11,247.23
2018,5,16,6,15,507.5,60.0,2.8,13.6,181.0,373.51,308.82
2018,5,16,6,30,577.0,67.0,2.8,13.9,229.0,449.23,372.69
2018,5,16,6,45,625.0,72.0,2.8,14.15,280.0,513.53,425.25
2018,5,16,7,0,673.0,77.0,2.8,14.4,331.0,580.06,477.63
2018,5,16,7,15,678.0,85.0,2.8,14.7,372.5,620.45,507.66
2018,5,16,7,30,683.0,93.0,2.8,15.0,414.0,658.82,534.57
2018,5,16,7,45,708.0,99.5,2.75,15.25,464.5,709.28,569.65
2018,5,16,8,0,733.0,106.0,2.7,15.5,515.0,754.29,599.8
2018,5,16,8,15,781.0,102.0,2.7,15.75,572.0,810.15,637.5
2018,5,16,8,30,829.0,98.0,2.7,16.0,629.0,864.84,673.49
2018,5,16,8,45,792.0,118.5,2.7,16.3,654.5,868.67,673.18
2018,5,16,9,0,755.0,139.0,2.7,16.6,680.0,866.61,669.35
2018,5,16,9,15,666.5,188.5,2.75,16.8,685.0,849.54,655.84
2018,5,16,9,30,578.0,238.0,2.8,17.0,690.0,816.66,629.28
2018,5,16,9,45,694.0,197.0,2.85,17.15,762.5,885.42,678.71
2018,5,16,10,0,810.0,156.0,2.9,17.3,835.0,940.81,715.17
2018,5,16,10,15,844.5,143.0,2.95,17.45,871.0,952.62,721.76
2018,5,16,10,30,879.0,130.0,3.0,17.6,907.0,946.56,716.7
2018,5,16,10,45,847.5,150.5,3.05,17.7,913.5,936.28,709.17
2018,5,16,11,0,816.0,171.0,3.1,17.8,920.0,908.42,689.73
2018,5,16,11,15,856.5,151.5,3.1,17.85,947.0,889.46,676.37
2018,5,16,11,30,897.0,132.0,3.1,17.9,974.0,882.43,671.24
2018,5,16,11,45,899.5,131.0,3.05,17.95,979.5,854.47,651.29
2018,5,16,12,0,902.0,130.0,3.0,18.0,985.0,823.26,629.25
2018,5,16,12,15,898.0,132.5,3.0,18.05,982.0,786.81,603.08
2018,5,16,12,30,894.0,135.0,3.0,18.1,979.0,747.77,573.77
2018,5,16,12,45,807.0,180.5,3.0,18.15,936.5,692.14,530.7
2018,5,16,13,0,720.0,226.0,3.0,18.2,894.0,634.63,486.07
2018,5,16,13,15,686.5,238.5,3.05,18.15,866.0,583.22,446.36
2018,5,16,13,30,653.0,251.0,3.1,18.1,838.0,532.88,406.6
2018,5,16,13,45,686.0,227.0,3.15,18.1,828.5,490.03,371.31
2018,5,16,14,0,719.0,203.0,3.2,18.1,819.0,442.84,331.18
2018,5,16,14,15,737.0,185.5,3.25,18.0,797.5,390.44,285.92
2018,5,16,14,30,755.0,168.0,3.3,17.9,776.0,339.67,240.79
2018,5,16,14,45,759.5,158.5,3.35,17.8,746.5,285.05,193.04
2018,5,16,15,0,764.0,149.0,3.4,17.7,717.0,229.27,146.45
2018,5,16,15,15,749.5,145.0,3.4,17.7,675.5,166.85,101.32
2018,5,16,15,30,735.0,141.0,3.4,17.7,634.0,112.07,75.33
2018,5,16,15,45,738.5,129.0,3.4,17.3,595.0,90.38,72.56
2018,5,16,16,0,742.0,117.0,3.4,16.9,556.0,84.7,68.03
2018,5,16,16,15,739.0,107.0,3.4,16.65,512.5,79.62,63.93
2018,5,16,16,30,736.0,97.0,3.4,16.4,469.0,74.14,59.44
2018,5,16,16,45,707.0,91.5,3.4,16.15,418.0,70.73,56.73
2018,5,16,17,0,678.0,86.0,3.4,15.9,367.0,67.21,53.88
2018,5,16,17,15,638.0,80.5,3.35,15.55,316.5,63.41,50.75
2018,5,16,17,30,598.0,75.0,3.3,15.2,266.0,59.57,47.49
2018,5,16,17,45,542.0,68.0,3.3,14.9,217.5,54.39,42.9
2018,5,16,18,0,486.0,61.0,3.3,14.6,169.0,49.19,38.12
2018,5,16,18,15,399.5,52.0,3.15,14.25,125.5,42.16,31.5
2018,5,16,18,30,313.0,43.0,3.0,13.9,82.0,32.78,22.53
2018,5,16,18,45,204.5,30.0,2.85,13.55,51.0,22.77,10.09
2018,5,16,19,0,96.0,17.0,2.7,13.2,20.0,13.38,0.0
2018,5,16,19,15,48.0,8.5,2.65,13.0,10.0,0.0,0.0
2018,5,16,19,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,2.55,12.6,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,2.45,12.1,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,2.4,11.75,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,2.4,11.65,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,2.4,11.55,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,2.4,11.45,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,2.4,11.35,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,2.35,11.25,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,2.25,11.15,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,2.2,11.05,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,2.15,11.2,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,5,17,4,45,15.0,3.5,2.25,11.55,3.5,0.0,0.0
2018,5,17,5,0,30.0,7.0,2.3,11.7,7.0,13.86,0.0
2018,5,17,5,15,116.5,21.0,2.45,12.1,30.0,72.13,0.0
2018,5,17,5,30,203.0,35.0,2.6,12.5,53.0,140.65,97.54
2018,5,17,5,45,298.5,46.0,2.75,12.85,91.5,205.25,162.32
2018,5,17,6,0,394.0,57.0,2.9,13.2,130.0,284.12,232.08
2018,5,17,6,15,460.5,65.0,2.95,13.55,176.0,351.9,291.44
2018,5,17,6,30,527.0,73.0,3.0,13.9,222.0,424.75,353.12
2018,5,17,6,45,574.0,79.5,3.05,14.2,271.5,487.96,405.07
2018,5,17,7,0,621.0,86.0,3.1,14.5,321.0,553.42,457.01
2018,5,17,7,15,655.0,90.5,3.1,14.8,370.5,608.84,499.33
2018,5,17,7,30,689.0,95.0,3.1,15.1,420.0,664.48,539.92
2018,5,17,7,45,715.0,99.0,3.1,15.4,469.0,712.93,573.61
2018,5,17,8,0,741.0,103.0,3.1,15.7,518.0,756.31,602.89
2018,5,17,8,15,761.5,105.5,3.05,15.95,564.5,795.78,628.68
2018,5,17,8,30,782.0,108.0,3.0,16.2,611.0,833.04,652.5
2018,5,17,8,45,799.0,110.0,2.95,16.45,654.0,864.13,671.6
2018,5,17,9,0,816.0,112.0,2.9,16.7,697.0,892.34,688.54
2018,5,17,9,15,827.0,114.0,2.9,16.95,735.0,899.73,691.3
2018,5,17,9,30,838.0,116.0,2.9,17.2,773.0,915.53,700.18
2018,5,17,9,45,846.0,118.0,2.9,17.45,805.0,925.0,704.68
2018,5,17,10,0,854.0,120.0,2.9,17.7,837.0,930.81,706.84
2018,5,17,10,15,860.0,122.0,2.95,17.85,863.5,931.0,705.98
2018,5,17,10,30,866.0,124.0,3.0,18.0,890.0,927.41,702.71
2018,5,17,10,45,870.0,125.0,3.05,18.2,909.5,917.28,694.98
2018,5,17,11,0,874.0,126.0,3.1,18.4,929.0,903.45,684.88
2018,5,17,11,15,877.0,126.5,3.2,18.55,941.5,884.67,671.93
2018,5,17,11,30,880.0,127.0,3.3,18.7,954.0,862.37,656.59
2018,5,17,11,45,881.0,127.0,3.35,18.8,959.0,834.64,637.29
2018,5,17,12,0,882.0,127.0,3.4,18.9,964.0,803.79,615.79
2018,5,17,12,15,883.5,126.0,3.5,18.9,962.5,769.56,591.6
2018,5,17,12,30,885.0,125.0,3.6,18.9,961.0,732.52,564.07
2018,5,17,12,45,886.5,121.5,3.75,18.9,952.0,690.9,532.75
2018,5,17,13,0,888.0,118.0,3.9,18.9,943.0,646.78,498.68
2018,5,17,13,15,884.5,117.0,4.0,18.8,926.0,599.24,461.03
2018,5,17,13,30,881.0,116.0,4.1,18.7,909.0,549.88,420.84
2018,5,17,13,45,875.5,115.5,4.2,18.65,885.5,498.31,377.6
2018,5,17,14,0,870.0,115.0,4.3,18.6,862.0,445.5,332.17
2018,5,17,14,15,862.5,113.0,4.35,18.4,831.5,389.96,283.59
2018,5,17,14,30,855.0,111.0,4.4,18.2,801.0,333.89,233.82
2018,5,17,14,45,845.5,109.0,4.5,18.05,765.0,277.04,183.83
2018,5,17,15,0,836.0,107.0,4.6,17.9,729.0,220.33,136.52
2018,5,17,15,15,822.5,105.0,4.6,17.9,688.0,163.56,96.06
2018,5,17,15,30,809.0,103.0,4.6,17.9,647.0,99.22,63.93
2018,5,17,15,45,792.5,100.5,4.6,17.45,602.5,81.24,64.7
2018,5,17,16,0,776.0,98.0,4.6,17.0,558.0,80.08,64.03
2018,5,17,16,15,754.0,94.5,4.6,16.75,510.0,78.05,62.55
2018,5,17,16,30,732.0,91.0,4.6,16.5,462.0,75.94,60.99
2018,5,17,16,45,702.0,86.5,4.6,16.2,412.0,67.29,53.71
2018,5,17,17,0,672.0,82.0,4.6,15.9,362.0,64.33,51.35
2018,5,17,17,15,631.0,77.5,4.55,15.6,312.5,61.14,48.73
2018,5,17,17,30,590.0,73.0,4.5,15.3,263.0,57.96,46.04
2018,5,17,17,45,532.0,67.0,4.45,14.95,215.0,53.47,42.08
2018,5,17,18,0,474.0,61.0,4.4,14.6,167.0,49.04,37.99
2018,5,17,18,15,388.0,52.0,4.3,14.35,124.5,42.02,31.39
2018,5,17,18,30,302.0,43.0,4.2,14.1,82.0,32.73,22.53
2018,5,17,18,45,195.5,30.0,4.1,13.85,51.0,22.75,10.63
2018,5,17,19,0,89.0,17.0,4.0,13.6,20.0,13.38,0.0
2018,5,17,19,15,44.5,8.5,3.95,13.45,10.0,0.0,0.0
2018,5,17,19,30,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,3.85,13.15,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,3.75,12.9,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,3.6,12.75,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,3.5,12.65,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,3.45,12.55,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,3.35,12.45,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,3.25,12.4,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,3.15,12.35,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,3.05,12.3,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,2.95,12.3,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,2.9,12.25,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,2.85,12.2,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,2.75,12.2,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,2.8,12.25,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,5,18,4,45,6.5,2.0,2.95,12.35,2.0,0.0,0.0
2018,5,18,5,0,13.0,4.0,3.0,12.4,4.0,6.75,0.0
2018,5,18,5,15,85.0,18.5,3.1,12.6,26.0,58.65,0.0
2018,5,18,5,30,157.0,33.0,3.2,12.8,48.0,119.29,83.31
2018,5,18,5,45,162.5,35.5,3.3,13.05,59.0,130.0,101.83
2018,5,18,6,0,168.0,38.0,3.4,13.3,70.0,142.34,115.39
2018,5,18,6,15,103.0,42.5,3.4,13.55,64.0,107.1,87.03
2018,5,18,6,30,38.0,47.0,3.4,13.8,58.0,68.57,53.93
2018,5,18,6,45,19.0,69.5,3.4,14.0,75.0,71.0,55.69
2018,5,18,7,0,0.0,92.0,3.4,14.2,92.0,72.77,56.55
2018,5,18,7,15,0.5,112.0,3.3,14.45,112.0,90.08,70.95
2018,5,18,7,30,1.0,132.0,3.2,14.7,132.0,107.43,85.17
2018,5,18,7,45,1.0,143.0,3.15,14.95,143.5,116.21,92.06
2018,5,18,8,0,1.0,154.0,3.1,15.2,155.0,125.03,98.94
2018,5,18,8,15,2.0,165.5,3.05,15.5,167.0,135.19,106.87
2018,5,18,8,30,3.0,177.0,3.0,15.8,179.0,145.41,114.77
2018,5,18,8,45,8.5,207.0,2.95,16.05,213.0,176.06,139.33
2018,5,18,9,0,14.0,237.0,2.9,16.3,247.0,206.86,163.64
2018,5,18,9,15,27.5,276.5,2.85,16.55,297.5,272.38,215.24
2018,5,18,9,30,41.0,316.0,2.8,16.8,348.0,321.45,252.93
2018,5,18,9,45,45.5,334.5,2.8,17.05,371.5,341.05,267.25
2018,5,18,10,0,50.0,353.0,2.8,17.3,395.0,360.14,281.18
2018,5,18,10,15,40.0,349.0,2.85,17.55,383.5,343.81,267.71
2018,5,18,10,30,30.0,345.0,2.9,17.8,372.0,327.7,254.57
2018,5,18,10,45,28.5,347.5,2.9,18.0,373.5,325.45,252.39
2018,5,18,11,0,27.0,350.0,2.9,18.2,375.0,323.03,250.06
2018,5,18,11,15,29.5,363.0,3.0,18.3,390.5,333.11,257.59
2018,5,18,11,30,32.0,376.0,3.1,18.4,406.0,342.45,264.52
2018,5,18,11,45,64.0,406.5,3.15,18.5,467.0,389.85,300.94
2018,5,18,12,0,96.0,437.0,3.2,18.6,528.0,433.85,334.14
2018,5,18,12,15,135.0,445.5,3.3,18.55,573.5,470.06,361.62
2018,5,18,12,30,174.0,454.0,3.4,18.5,619.0,491.41,377.83
2018,5,18,12,45,210.0,436.5,3.5,18.5,633.5,486.75,374.64
2018,5,18,13,0,246.0,419.0,3.6,18.5,648.0,481.04,370.39
2018,5,18,13,15,354.0,388.0,3.65,18.4,710.5,499.34,384.0
2018,5,18,13,30,462.0,357.0,3.7,18.3,773.0,507.34,388.43
2018,5,18,13,45,494.5,331.0,3.75,18.2,765.5,471.74,359.31
2018,5,18,14,0,527.0,305.0,3.8,18.1,758.0,432.45,326.37
2018,5,18,14,15,569.5,275.5,3.85,17.95,749.5,390.71,290.13
2018,5,18,14,30,612.0,246.0,3.9,17.8,741.0,342.79,247.85
2018,5,18,14,45,640.5,218.5,3.95,17.65,715.5,289.07,201.01
2018,5,18,15,0,669.0,191.0,4.0,17.5,690.0,231.88,152.83
2018,5,18,15,15,703.0,163.5,4.0,17.5,661.5,172.04,107.54
2018,5,18,15,30,737.0,136.0,4.0,17.5,633.0,108.55,72.79
2018,5,18,15,45,717.5,131.0,4.15,17.05,587.0,90.86,73.04
2018,5,18,16,0,698.0,126.0,4.3,16.6,541.0,88.95,71.77
2018,5,18,16,15,714.5,110.5,4.35,16.3,504.0,81.14,65.33
2018,5,18,16,30,731.0,95.0,4.4,16.0,467.0,78.7,63.51
2018,5,18,16,45,701.5,91.0,4.45,15.7,417.5,70.23,56.38
2018,5,18,17,0,672.0,87.0,4.5,15.4,368.0,67.72,54.43
2018,5,18,17,15,630.5,82.0,4.5,15.05,317.5,64.29,51.62
2018,5,18,17,30,589.0,77.0,4.5,14.7,267.0,60.85,48.72
2018,5,18,17,45,530.0,70.0,4.45,14.35,218.5,55.69,44.16
2018,5,18,18,0,471.0,63.0,4.4,14.0,170.0,50.54,39.43
2018,5,18,18,15,383.5,54.0,4.35,13.75,127.0,43.57,32.86
2018,5,18,18,30,296.0,45.0,4.3,13.5,84.0,34.12,23.85
2018,5,18,18,45,189.0,31.5,4.2,13.25,52.5,23.81,11.94
2018,5,18,19,0,82.0,18.0,4.1,13.0,21.0,14.16,0.0
2018,5,18,19,15,41.0,9.0,4.1,12.85,10.5,7.08,0.0
2018,5,18,19,30,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,4.05,12.55,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,3.95,12.1,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,3.9,11.95,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,3.9,11.85,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,3.95,11.75,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,4.45,11.7,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,4.5,11.7,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,4.6,11.7,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,4.7,11.7,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,4.7,11.75,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,4.7,11.8,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,4.75,11.8,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,4.8,11.8,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,4.8,11.85,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,4.8,11.9,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,4.8,11.9,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,4.8,11.9,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,4.75,11.9,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,4.7,11.9,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,4.7,11.9,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,4.7,11.9,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,4.65,11.9,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,4.6,11.9,0.0,0.0,0.0
2018,5,19,4,45,10.5,4.0,4.6,11.9,4.0,0.0,0.0
2018,5,19,5,0,21.0,8.0,4.6,11.9,8.0,12.09,0.0
2018,5,19,5,15,69.0,21.5,4.6,12.05,27.0,52.39,0.0
2018,5,19,5,30,117.0,35.0,4.6,12.2,46.0,96.58,67.6
2018,5,19,5,45,171.5,50.0,4.65,12.35,77.0,141.97,112.13
2018,5,19,6,0,226.0,65.0,4.7,12.5,108.0,193.28,158.55
2018,5,19,6,15,269.5,80.5,4.7,12.65,147.0,257.61,215.14
2018,5,19,6,30,313.0,96.0,4.7,12.8,186.0,313.97,264.12
2018,5,19,6,45,419.0,102.0,4.75,13.0,247.5,403.3,339.86
2018,5,19,7,0,525.0,108.0,4.8,13.2,309.0,500.84,420.29
2018,5,19,7,15,565.0,114.5,4.8,13.5,358.5,566.97,472.34
2018,5,19,7,30,605.0,121.0,4.8,13.8,408.0,626.42,518.04
2018,5,19,7,45,562.5,146.0,4.75,14.1,436.0,639.17,524.82
2018,5,19,8,0,520.0,171.0,4.7,14.4,464.0,638.48,521.35
2018,5,19,8,15,531.0,183.5,4.7,14.65,505.0,674.25,546.93
2018,5,19,8,30,542.0,196.0,4.7,14.9,546.0,708.19,570.54
2018,5,19,8,45,632.0,178.0,4.7,15.15,613.0,789.26,630.62
2018,5,19,9,0,722.0,160.0,4.7,15.4,680.0,860.9,680.81
2018,5,19,9,15,777.0,146.0,4.7,15.65,733.0,896.05,703.65
2018,5,19,9,30,832.0,132.0,4.7,15.9,786.0,936.22,730.09
2018,5,19,9,45,844.5,132.0,4.7,16.15,820.0,947.84,736.1
2018,5,19,10,0,857.0,132.0,4.7,16.4,854.0,941.93,730.03
2018,5,19,10,15,862.0,135.0,4.75,16.55,880.5,941.87,729.03
2018,5,19,10,30,867.0,138.0,4.8,16.7,907.0,937.97,725.42
2018,5,19,10,45,869.0,140.5,4.85,16.85,926.0,927.08,717.01
2018,5,19,11,0,871.0,143.0,4.9,17.0,945.0,912.47,706.12
2018,5,19,11,15,871.5,145.5,4.95,17.05,957.5,892.93,692.09
2018,5,19,11,30,872.0,148.0,5.0,17.1,970.0,869.92,675.65
2018,5,19,11,45,868.0,151.5,5.05,17.15,973.5,840.72,654.78
2018,5,19,12,0,864.0,155.0,5.1,17.2,977.0,808.62,631.64
2018,5,19,12,15,864.5,154.5,5.15,17.2,975.5,774.27,605.59
2018,5,19,12,30,865.0,154.0,5.2,17.2,974.0,737.27,577.08
2018,5,19,12,45,865.0,153.0,5.2,17.15,965.5,697.05,545.49
2018,5,19,13,0,865.0,152.0,5.2,17.1,957.0,654.48,511.4
2018,5,19,13,15,860.5,151.0,5.25,17.05,939.5,607.14,472.99
2018,5,19,13,30,856.0,150.0,5.3,17.0,922.0,558.14,432.25
2018,5,19,13,45,849.0,149.0,5.3,16.95,897.5,508.49,389.73
2018,5,19,14,0,842.0,148.0,5.3,16.9,873.0,454.37,342.69
2018,5,19,14,15,832.0,146.5,5.3,16.75,842.0,398.14,293.14
2018,5,19,14,30,822.0,145.0,5.3,16.6,811.0,341.79,242.91
2018,5,19,14,45,807.5,144.0,5.3,16.5,773.5,284.85,192.81
2018,5,19,15,0,793.0,143.0,5.3,16.4,736.0,228.83,146.1
2018,5,19,15,15,777.5,140.5,5.3,16.4,694.5,172.9,106.09
2018,5,19,15,30,762.0,138.0,5.3,16.4,653.0,110.61,74.6
2018,5,19,15,45,736.0,137.0,5.3,16.05,606.5,94.84,76.78
2018,5,19,16,0,710.0,136.0,5.3,15.7,560.0,95.33,77.56
2018,5,19,16,15,678.0,133.5,5.3,15.4,510.5,94.8,77.44
2018,5,19,16,30,646.0,131.0,5.3,15.1,461.0,94.31,77.37
2018,5,19,16,45,606.0,126.5,5.3,14.8,410.5,92.34,76.0
2018,5,19,17,0,566.0,122.0,5.3,14.5,360.0,90.39,74.62
2018,5,19,17,15,518.0,114.0,5.25,14.15,309.5,82.47,67.91
2018,5,19,17,30,470.0,106.0,5.2,13.8,259.0,76.98,63.23
2018,5,19,17,45,404.5,96.0,5.15,13.4,211.5,69.88,56.98
2018,5,19,18,0,339.0,86.0,5.1,13.0,164.0,62.73,50.45
2018,5,19,18,15,213.5,65.5,5.0,12.8,110.5,48.03,36.95
2018,5,19,18,30,88.0,45.0,4.9,12.6,57.0,33.45,23.41
2018,5,19,18,45,47.0,28.5,4.8,12.4,34.5,21.46,10.63
2018,5,19,19,0,6.0,12.0,4.7,12.2,12.0,9.44,0.0
2018,5,19,19,15,3.0,6.0,4.65,12.15,6.0,4.72,0.0
2018,5,19,19,30,0.0,0.0,4.6,12.1,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,4.55,12.05,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,4.7,12.05,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,4.7,12.1,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,4.7,12.1,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,4.7,12.1,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,4.65,12.1,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,4.6,12.1,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,4.55,12.05,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,4.5,11.95,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,4.5,11.9,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,4.5,11.9,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,4.5,11.9,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,4.5,11.85,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,4.5,11.8,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,4.5,11.8,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,4.5,11.8,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,4.5,11.8,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,4.5,11.8,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,4.45,11.8,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,4.4,11.85,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,4.4,11.9,0.0,0.0,0.0
2018,5,20,4,45,3.5,2.5,4.4,11.9,2.5,0.0,0.0
2018,5,20,5,0,7.0,5.0,4.4,11.9,5.0,5.86,0.0
2018,5,20,5,15,7.0,14.5,4.45,12.0,15.0,14.29,0.0
2018,5,20,5,30,7.0,24.0,4.5,12.1,25.0,23.18,12.39
2018,5,20,5,45,78.5,45.0,4.5,12.25,60.0,84.5,64.99
2018,5,20,6,0,150.0,66.0,4.5,12.4,95.0,156.15,127.4
2018,5,20,6,15,126.5,79.5,4.5,12.5,109.0,153.14,126.55
2018,5,20,6,30,103.0,93.0,4.5,12.6,123.0,157.66,131.01
2018,5,20,6,45,113.5,119.5,4.5,12.75,158.5,196.52,164.22
2018,5,20,7,0,124.0,146.0,4.5,12.9,194.0,235.62,196.91
2018,5,20,7,15,216.0,162.0,4.45,13.0,259.5,338.16,282.93
2018,5,20,7,30,308.0,178.0,4.4,13.1,325.0,432.25,359.92
2018,5,20,7,45,320.5,199.5,4.4,13.2,367.0,474.28,392.16
2018,5,20,8,0,333.0,221.0,4.4,13.3,409.0,515.63,423.47
2018,5,20,8,15,355.0,237.0,4.35,13.4,453.0,558.33,455.47
2018,5,20,8,30,377.0,253.0,4.3,13.5,497.0,600.48,486.51
2018,5,20,8,45,388.0,269.5,4.3,13.6,535.5,632.41,509.26
2018,5,20,9,0,399.0,286.0,4.3,13.7,574.0,682.5,545.01
2018,5,20,9,15,481.0,267.5,4.3,13.9,633.0,742.68,590.0
2018,5,20,9,30,563.0,249.0,4.3,14.1,692.0,801.45,633.08
2018,5,20,9,45,650.0,220.0,4.3,14.25,752.5,860.78,676.08
2018,5,20,10,0,737.0,191.0,4.3,14.4,813.0,909.39,709.91
2018,5,20,10,15,647.0,252.0,4.3,14.65,810.5,876.24,682.43
2018,5,20,10,30,557.0,313.0,4.3,14.9,808.0,834.98,648.92
2018,5,20,10,45,588.0,300.0,4.35,15.2,833.0,839.66,652.07
2018,5,20,11,0,619.0,287.0,4.4,15.5,858.0,840.24,651.99
2018,5,20,11,15,606.0,297.5,4.45,15.75,863.0,817.9,634.52
2018,5,20,11,30,593.0,308.0,4.5,16.0,868.0,792.95,615.27
2018,5,20,11,45,537.0,346.5,4.55,16.25,855.5,756.24,586.26
2018,5,20,12,0,481.0,385.0,4.6,16.5,843.0,717.64,555.9
2018,5,20,12,15,486.5,383.0,4.65,16.6,845.5,693.58,537.8
2018,5,20,12,30,492.0,381.0,4.7,16.7,848.0,667.34,517.74
2018,5,20,12,45,470.5,381.5,4.75,16.85,824.5,623.08,483.68
2018,5,20,13,0,449.0,382.0,4.8,17.0,801.0,579.26,449.6
2018,5,20,13,15,443.0,376.0,4.9,16.8,783.0,540.54,419.66
2018,5,20,13,30,437.0,370.0,5.0,16.6,765.0,501.54,388.83
2018,5,20,13,45,456.0,352.0,5.05,16.45,754.5,466.21,359.82
2018,5,20,14,0,475.0,334.0,5.1,16.3,744.0,428.53,328.01
2018,5,20,14,15,402.5,345.5,5.15,16.0,684.5,374.61,284.82
2018,5,20,14,30,330.0,357.0,5.2,15.7,625.0,333.02,251.95
2018,5,20,14,45,392.0,317.0,5.2,15.35,621.0,296.36,218.93
2018,5,20,15,0,454.0,277.0,5.2,15.0,617.0,246.43,175.69
2018,5,20,15,15,425.5,265.5,5.2,15.0,570.0,201.41,143.37
2018,5,20,15,30,397.0,254.0,5.2,15.0,523.0,160.01,120.86
2018,5,20,15,45,287.5,258.0,5.2,14.45,446.0,158.79,132.28
2018,5,20,16,0,178.0,262.0,5.2,13.9,369.0,166.49,139.56
2018,5,20,16,15,146.5,236.5,5.15,13.75,319.5,152.49,127.99
2018,5,20,16,30,115.0,211.0,5.1,13.6,270.0,138.05,115.96
2018,5,20,16,45,147.5,181.0,5.05,13.45,248.5,122.06,102.45
2018,5,20,17,0,180.0,151.0,5.0,13.3,227.0,105.2,88.01
2018,5,20,17,15,286.5,127.5,4.95,13.2,230.0,89.53,74.41
2018,5,20,17,30,393.0,104.0,4.9,13.1,233.0,74.59,61.27
2018,5,20,17,45,370.0,92.5,4.85,13.0,197.0,67.14,54.63
2018,5,20,18,0,347.0,81.0,4.8,12.9,161.0,59.44,47.56
2018,5,20,18,15,267.0,68.0,4.7,12.8,120.5,50.01,38.73
2018,5,20,18,30,187.0,55.0,4.6,12.7,80.0,40.2,29.31
2018,5,20,18,45,113.0,36.5,4.5,12.55,50.0,26.87,15.13
2018,5,20,19,0,39.0,18.0,4.4,12.4,20.0,14.16,0.0
2018,5,20,19,15,19.5,9.0,4.3,12.35,10.0,7.08,0.0
2018,5,20,19,30,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,3.85,12.05,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,3.55,11.95,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,3.3,11.85,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,3.1,11.75,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,2.95,11.65,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,2.85,11.6,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,2.75,11.55,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,2.65,11.45,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,2.6,11.35,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,2.55,11.3,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,2.5,11.25,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,2.45,11.2,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,2.35,11.2,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,2.2,11.25,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,2.05,11.3,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,1.95,11.4,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,5,21,4,45,9.0,4.0,1.85,11.6,4.0,0.0,0.0
2018,5,21,5,0,18.0,8.0,1.8,11.7,8.0,11.22,0.0
2018,5,21,5,15,83.5,24.0,1.75,11.95,31.5,60.6,0.0
2018,5,21,5,30,149.0,40.0,1.7,12.2,55.0,115.28,82.82
2018,5,21,5,45,239.0,54.5,1.7,12.4,94.0,186.27,147.7
2018,5,21,6,0,329.0,69.0,1.7,12.6,133.0,259.37,211.65
2018,5,21,6,15,396.0,79.5,1.6,12.9,178.5,324.33,267.65
2018,5,21,6,30,463.0,90.0,1.5,13.2,224.0,395.14,326.5
2018,5,21,6,45,510.5,98.5,1.4,13.45,273.0,456.32,375.49
2018,5,21,7,0,558.0,107.0,1.3,13.7,322.0,528.02,430.38
2018,5,21,7,15,595.5,113.0,1.25,14.1,372.0,585.42,472.4
2018,5,21,7,30,633.0,119.0,1.2,14.5,422.0,643.34,513.34
2018,5,21,7,45,661.5,123.5,1.2,14.9,470.5,692.57,546.98
2018,5,21,8,0,690.0,128.0,1.2,15.3,519.0,740.89,578.41
2018,5,21,8,15,712.5,131.5,1.25,15.75,565.0,781.7,604.38
2018,5,21,8,30,735.0,135.0,1.3,16.2,611.0,820.57,628.7
2018,5,21,8,45,754.0,136.5,1.35,16.7,654.0,845.8,643.31
2018,5,21,9,0,773.0,138.0,1.4,17.2,697.0,874.56,660.39
2018,5,21,9,15,789.5,139.0,1.55,17.55,736.5,897.52,675.12
2018,5,21,9,30,806.0,140.0,1.7,17.9,776.0,917.22,687.72
2018,5,21,9,45,823.0,138.0,1.8,18.3,810.5,930.88,695.59
2018,5,21,10,0,840.0,136.0,1.9,18.7,845.0,926.82,691.82
2018,5,21,10,15,847.0,137.5,2.0,19.0,872.0,927.26,691.58
2018,5,21,10,30,854.0,139.0,2.1,19.3,899.0,923.97,688.88
2018,5,21,10,45,859.0,140.0,2.25,19.55,919.0,914.67,682.9
2018,5,21,11,0,864.0,141.0,2.4,19.8,939.0,901.68,674.47
2018,5,21,11,15,867.0,141.0,2.5,19.95,951.0,882.48,661.69
2018,5,21,11,30,870.0,141.0,2.6,20.1,963.0,859.84,646.59
2018,5,21,11,45,871.0,141.0,2.75,20.25,968.0,832.27,628.41
2018,5,21,12,0,872.0,141.0,2.9,20.4,973.0,801.64,607.95
2018,5,21,12,15,870.0,142.0,3.05,20.4,970.0,766.65,583.27
2018,5,21,12,30,868.0,143.0,3.2,20.4,967.0,729.12,555.98
2018,5,21,12,45,861.5,145.5,3.35,20.4,956.5,687.29,524.82
2018,5,21,13,0,855.0,148.0,3.5,20.4,946.0,643.56,491.4
2018,5,21,13,15,851.0,146.5,3.65,20.25,928.5,596.86,455.11
2018,5,21,13,30,847.0,145.0,3.8,20.1,911.0,548.51,416.38
2018,5,21,13,45,842.0,142.5,3.95,19.95,887.0,497.57,374.42
2018,5,21,14,0,837.0,140.0,4.1,19.8,863.0,445.24,330.07
2018,5,21,14,15,829.0,137.5,4.2,19.55,832.5,389.6,282.11
2018,5,21,14,30,821.0,135.0,4.3,19.3,802.0,333.63,233.19
2018,5,21,14,45,811.5,131.5,4.4,19.05,766.0,276.55,183.73
2018,5,21,15,0,802.0,128.0,4.5,18.8,730.0,219.81,136.96
2018,5,21,15,15,787.5,125.5,4.5,18.8,689.0,163.74,97.31
2018,5,21,15,30,773.0,123.0,4.5,18.8,648.0,109.07,72.61
2018,5,21,15,45,756.0,118.5,4.55,18.1,603.0,91.54,73.31
2018,5,21,16,0,739.0,114.0,4.6,17.4,558.0,89.54,72.03
2018,5,21,16,15,716.5,110.0,4.6,17.0,510.5,80.73,64.77
2018,5,21,16,30,694.0,106.0,4.6,16.6,463.0,78.82,63.43
2018,5,21,16,45,663.0,100.5,4.6,16.2,413.0,75.66,60.99
2018,5,21,17,0,632.0,95.0,4.6,15.8,363.0,72.39,58.43
2018,5,21,17,15,589.0,89.5,4.6,15.35,313.5,68.85,55.57
2018,5,21,17,30,546.0,84.0,4.6,14.9,264.0,65.29,52.61
2018,5,21,17,45,487.5,76.5,4.55,14.45,216.5,60.02,48.0
2018,5,21,18,0,429.0,69.0,4.5,14.0,169.0,52.13,40.89
2018,5,21,18,15,346.0,59.0,4.45,13.75,127.0,44.43,33.7
2018,5,21,18,30,263.0,49.0,4.4,13.5,85.0,36.78,26.3
2018,5,21,18,45,168.5,34.0,4.35,13.2,53.5,25.56,14.4
2018,5,21,19,0,74.0,19.0,4.3,12.9,22.0,14.29,0.0
2018,5,21,19,15,37.0,9.5,4.25,12.75,11.0,7.47,0.0
2018,5,21,19,30,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,4.15,12.35,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,4.05,12.1,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,3.95,12.05,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,3.65,11.95,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,3.55,11.9,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,3.45,11.9,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,3.35,11.9,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,3.25,11.9,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,3.15,11.95,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,5,22,4,45,14.0,4.0,3.1,12.05,4.0,0.0,0.0
2018,5,22,5,0,28.0,8.0,3.1,12.1,8.0,13.92,0.0
2018,5,22,5,15,109.0,23.0,3.1,12.2,32.5,72.56,0.0
2018,5,22,5,30,190.0,38.0,3.1,12.3,57.0,135.92,98.99
2018,5,22,5,45,175.5,36.0,3.15,12.45,61.5,134.27,105.87
2018,5,22,6,0,161.0,34.0,3.2,12.6,66.0,131.43,106.64
2018,5,22,6,15,80.5,33.5,3.15,12.8,49.5,83.01,66.58
2018,5,22,6,30,0.0,33.0,3.1,13.0,33.0,25.16,16.09
2018,5,22,6,45,0.0,45.5,3.1,13.15,45.5,34.77,24.37
2018,5,22,7,0,0.0,58.0,3.1,13.3,58.0,44.42,32.56
2018,5,22,7,15,0.0,70.5,3.1,13.45,70.5,54.1,40.68
2018,5,22,7,30,0.0,83.0,3.1,13.6,83.0,63.81,48.74
2018,5,22,7,45,0.0,93.0,3.05,13.8,93.0,71.88,55.32
2018,5,22,8,0,0.0,103.0,3.0,14.0,103.0,80.02,61.89
2018,5,22,8,15,0.0,116.5,3.05,14.25,116.5,91.09,70.84
2018,5,22,8,30,0.0,130.0,3.1,14.5,130.0,102.18,79.72
2018,5,22,8,45,0.0,137.0,3.1,14.7,137.0,107.83,84.08
2018,5,22,9,0,0.0,144.0,3.1,14.9,144.0,113.49,88.43
2018,5,22,9,15,2.0,159.5,3.15,15.15,161.0,128.07,100.1
2018,5,22,9,30,4.0,175.0,3.2,15.4,178.0,142.66,111.69
2018,5,22,9,45,7.5,204.0,3.3,15.65,210.0,169.93,133.45
2018,5,22,10,0,11.0,233.0,3.4,15.9,242.0,197.18,154.95
2018,5,22,10,15,14.5,265.5,3.45,16.1,278.0,227.23,178.47
2018,5,22,10,30,18.0,298.0,3.5,16.3,314.0,257.01,201.53
2018,5,22,10,45,20.5,318.0,3.55,16.45,336.5,274.88,215.15
2018,5,22,11,0,23.0,338.0,3.6,16.6,359.0,292.34,228.42
2018,5,22,11,15,22.5,336.0,3.65,16.75,357.0,288.41,225.03
2018,5,22,11,30,22.0,334.0,3.7,16.9,355.0,284.43,221.71
2018,5,22,11,45,22.0,335.5,3.7,17.0,356.5,283.62,220.89
2018,5,22,12,0,22.0,337.0,3.7,17.1,358.0,282.64,219.95
2018,5,22,12,15,23.0,344.0,3.75,17.1,366.0,286.55,222.96
2018,5,22,12,30,24.0,351.0,3.8,17.1,374.0,296.2,230.4
2018,5,22,12,45,28.5,357.5,3.8,17.1,384.5,299.44,232.92
2018,5,22,13,0,33.0,364.0,3.8,17.1,395.0,301.84,234.79
2018,5,22,13,15,65.0,380.5,3.8,17.05,440.0,326.2,253.8
2018,5,22,13,30,97.0,397.0,3.8,17.0,485.0,346.33,269.04
2018,5,22,13,45,354.0,307.5,3.8,16.95,616.0,388.58,299.63
2018,5,22,14,0,611.0,218.0,3.8,16.9,747.0,404.51,305.78
2018,5,22,14,15,722.5,173.5,3.8,16.8,777.5,373.2,274.53
2018,5,22,14,30,834.0,129.0,3.8,16.7,808.0,332.88,234.13
2018,5,22,14,45,824.5,126.0,3.8,16.6,772.0,275.52,183.8
2018,5,22,15,0,815.0,123.0,3.8,16.5,736.0,218.48,136.33
2018,5,22,15,15,801.0,120.5,3.8,16.5,695.0,161.8,96.02
2018,5,22,15,30,787.0,118.0,3.8,16.5,654.0,106.43,70.92
2018,5,22,15,45,746.0,121.0,3.85,16.15,601.0,92.82,74.94
2018,5,22,16,0,705.0,124.0,3.9,15.8,548.0,87.66,70.83
2018,5,22,16,15,543.5,147.5,3.9,15.55,458.0,100.38,82.16
2018,5,22,16,30,382.0,171.0,3.9,15.3,368.0,111.69,92.32
2018,5,22,16,45,403.5,151.0,3.9,15.0,340.0,101.62,83.95
2018,5,22,17,0,425.0,131.0,3.9,14.7,312.0,90.84,74.88
2018,5,22,17,15,408.0,117.5,3.85,14.4,273.0,82.86,68.14
2018,5,22,17,30,391.0,104.0,3.8,14.1,234.0,74.52,60.96
2018,5,22,17,45,302.5,94.0,3.8,13.75,184.0,67.29,54.61
2018,5,22,18,0,214.0,84.0,3.8,13.4,134.0,60.62,48.55
2018,5,22,18,15,170.0,66.5,3.75,13.15,100.5,48.44,37.36
2018,5,22,18,30,126.0,49.0,3.7,12.9,67.0,36.07,25.81
2018,5,22,18,45,79.0,32.5,3.6,12.65,42.5,24.18,13.63
2018,5,22,19,0,32.0,16.0,3.5,12.4,18.0,12.29,0.0
2018,5,22,19,15,16.0,8.0,3.45,12.35,9.0,6.29,0.0
2018,5,22,19,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,3.35,12.1,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,3.3,12.05,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,2.85,12.05,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,2.55,12.1,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,2.5,12.15,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,5,23,4,45,4.5,2.0,2.5,12.2,2.0,0.0,0.0
2018,5,23,5,0,9.0,4.0,2.5,12.2,4.0,5.59,0.0
2018,5,23,5,15,32.5,11.0,2.55,12.35,14.0,25.07,0.0
2018,5,23,5,30,56.0,18.0,2.6,12.5,24.0,45.82,30.24
2018,5,23,5,45,59.0,25.0,2.7,12.65,34.0,57.18,42.31
2018,5,23,6,0,62.0,32.0,2.8,12.8,44.0,68.89,53.49
2018,5,23,6,15,31.0,40.0,2.8,12.95,46.0,48.97,36.89
2018,5,23,6,30,0.0,48.0,2.8,13.1,48.0,36.7,26.03
2018,5,23,6,45,0.0,69.0,2.8,13.2,69.0,53.08,40.07
