Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,23,7,0,0.0,90.0,2.8,13.3,90.0,70.74,55.01
2018,5,23,7,15,2.5,112.0,2.85,13.5,113.0,91.21,72.19
2018,5,23,7,30,5.0,134.0,2.9,13.7,136.0,111.91,89.32
2018,5,23,7,45,4.5,151.5,2.95,13.9,153.5,126.3,100.88
2018,5,23,8,0,4.0,169.0,3.0,14.1,171.0,140.62,112.27
2018,5,23,8,15,3.5,171.5,3.1,14.4,173.5,141.45,112.45
2018,5,23,8,30,3.0,174.0,3.2,14.7,176.0,142.46,112.81
2018,5,23,8,45,6.0,192.0,3.25,15.0,196.5,160.17,126.91
2018,5,23,9,0,9.0,210.0,3.3,15.3,217.0,177.93,140.9
2018,5,23,9,15,27.5,256.0,3.4,15.55,277.5,251.26,199.7
2018,5,23,9,30,46.0,302.0,3.5,15.8,338.0,310.85,246.4
2018,5,23,9,45,95.0,341.5,3.55,16.1,420.5,392.06,310.0
2018,5,23,10,0,144.0,381.0,3.6,16.4,503.0,492.46,386.26
2018,5,23,10,15,125.0,388.5,3.65,16.55,497.0,477.36,373.12
2018,5,23,10,30,106.0,396.0,3.7,16.7,491.0,461.68,360.12
2018,5,23,10,45,82.5,393.0,3.75,16.85,468.0,414.09,323.08
2018,5,23,11,0,59.0,390.0,3.8,17.0,445.0,385.75,300.51
2018,5,23,11,15,47.0,387.5,3.8,17.05,431.5,368.43,286.72
2018,5,23,11,30,35.0,385.0,3.8,17.1,418.0,351.44,273.17
2018,5,23,11,45,69.0,417.5,3.8,17.15,483.0,401.63,312.08
2018,5,23,12,0,103.0,450.0,3.8,17.2,548.0,448.21,347.44
2018,5,23,12,15,104.0,453.0,3.8,17.2,552.0,442.34,342.6
2018,5,23,12,30,105.0,456.0,3.8,17.2,556.0,435.74,337.4
2018,5,23,12,45,95.0,445.0,3.75,17.2,535.0,410.43,317.91
2018,5,23,13,0,85.0,434.0,3.7,17.2,514.0,386.01,299.13
2018,5,23,13,15,87.0,429.0,3.7,17.15,509.5,373.71,289.69
2018,5,23,13,30,89.0,424.0,3.7,17.1,505.0,360.99,279.8
2018,5,23,13,45,159.5,391.5,3.7,17.05,531.5,358.95,277.64
2018,5,23,14,0,230.0,359.0,3.7,17.0,558.0,346.36,266.18
2018,5,23,14,15,423.5,278.0,3.75,16.9,629.0,338.53,254.42
2018,5,23,14,30,617.0,197.0,3.8,16.8,700.0,310.0,223.06
2018,5,23,14,45,572.5,210.5,3.85,16.65,661.0,265.94,186.1
2018,5,23,15,0,528.0,224.0,3.9,16.5,622.0,227.63,156.05
2018,5,23,15,15,635.0,177.0,3.9,16.5,629.5,171.3,110.05
2018,5,23,15,30,742.0,130.0,3.9,16.5,637.0,111.76,75.94
2018,5,23,15,45,776.0,111.0,3.95,16.1,609.0,87.18,70.1
2018,5,23,16,0,810.0,92.0,4.0,15.7,581.0,76.85,61.5
2018,5,23,16,15,791.0,89.0,4.0,15.4,533.5,75.04,60.21
2018,5,23,16,30,772.0,86.0,4.0,15.1,486.0,73.15,58.84
2018,5,23,16,45,745.0,82.5,3.95,14.8,436.0,70.67,56.93
2018,5,23,17,0,718.0,79.0,3.9,14.5,386.0,68.14,54.96
2018,5,23,17,15,680.0,74.5,3.85,14.1,335.0,59.68,47.7
2018,5,23,17,30,642.0,70.0,3.8,13.7,284.0,56.36,44.9
2018,5,23,17,45,588.0,64.5,3.75,13.35,235.0,52.09,41.15
2018,5,23,18,0,534.0,59.0,3.7,13.0,186.0,47.86,37.28
2018,5,23,18,15,453.0,51.0,3.6,12.7,141.0,41.49,31.29
2018,5,23,18,30,372.0,43.0,3.5,12.4,96.0,35.17,25.13
2018,5,23,18,45,254.0,31.5,3.4,12.15,61.5,25.79,15.19
2018,5,23,19,0,136.0,20.0,3.3,11.9,27.0,15.19,0.0
2018,5,23,19,15,68.0,10.0,3.3,11.8,13.5,7.87,0.0
2018,5,23,19,30,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,5,23,19,45,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,3.3,11.45,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,3.3,11.35,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,3.2,11.25,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,3.05,11.15,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,2.85,11.05,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,2.4,10.95,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,2.25,10.85,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,2.25,10.75,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,2.35,10.7,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,2.35,10.7,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,2.25,10.65,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,2.15,10.75,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,5,24,4,45,5.0,2.0,2.1,11.0,2.0,0.0,0.0
2018,5,24,5,0,10.0,4.0,2.1,11.1,4.0,5.85,0.0
2018,5,24,5,15,10.0,8.0,2.15,11.35,8.5,10.82,0.0
2018,5,24,5,30,10.0,12.0,2.2,11.6,13.0,13.24,4.88
2018,5,24,5,45,22.5,19.5,2.2,11.85,23.5,28.68,18.58
2018,5,24,6,0,35.0,27.0,2.2,12.1,34.0,43.19,31.62
2018,5,24,6,15,17.5,32.5,2.15,12.3,36.0,35.11,24.92
2018,5,24,6,30,0.0,38.0,2.1,12.5,38.0,29.0,19.47
2018,5,24,6,45,0.0,52.0,2.1,12.75,52.0,39.78,28.74
2018,5,24,7,0,0.0,66.0,2.1,13.0,66.0,50.61,37.91
2018,5,24,7,15,0.0,78.0,2.1,13.3,78.0,59.91,45.65
2018,5,24,7,30,0.0,90.0,2.1,13.6,90.0,69.6,53.62
2018,5,24,7,45,0.0,88.0,2.1,13.85,88.0,67.73,51.79
2018,5,24,8,0,0.0,86.0,2.1,14.1,86.0,66.2,50.28
2018,5,24,8,15,1.0,119.5,2.15,14.45,120.0,94.43,73.57
2018,5,24,8,30,2.0,153.0,2.2,14.8,154.0,123.38,97.06
2018,5,24,8,45,4.0,175.5,2.25,15.15,178.0,144.02,113.51
2018,5,24,9,0,6.0,198.0,2.3,15.5,202.0,164.71,129.83
2018,5,24,9,15,7.5,209.0,2.35,15.8,214.5,175.01,137.68
2018,5,24,9,30,9.0,220.0,2.4,16.1,227.0,185.28,145.48
2018,5,24,9,45,11.5,242.0,2.45,16.4,251.5,205.81,161.41
2018,5,24,10,0,14.0,264.0,2.5,16.7,276.0,226.19,177.05
2018,5,24,10,15,17.0,279.0,2.55,16.9,294.0,240.84,188.19
2018,5,24,10,30,20.0,294.0,2.6,17.1,312.0,255.23,199.11
2018,5,24,10,45,15.0,259.0,2.65,17.3,272.5,220.34,171.42
2018,5,24,11,0,10.0,224.0,2.7,17.5,233.0,186.36,144.45
2018,5,24,11,15,10.0,220.0,2.8,17.6,229.0,182.47,141.33
2018,5,24,11,30,10.0,216.0,2.9,17.7,225.0,178.55,138.14
2018,5,24,11,45,11.0,234.0,3.0,17.75,244.0,192.96,149.43
2018,5,24,12,0,12.0,252.0,3.1,17.8,263.0,207.02,160.38
2018,5,24,12,15,13.0,238.5,3.2,17.75,250.5,195.91,151.71
2018,5,24,12,30,14.0,225.0,3.3,17.7,238.0,184.83,143.08
2018,5,24,12,45,86.5,306.0,3.4,17.65,387.0,302.91,236.36
2018,5,24,13,0,159.0,387.0,3.5,17.6,536.0,399.24,309.92
2018,5,24,13,15,201.5,412.0,3.6,17.35,597.5,426.91,330.36
2018,5,24,13,30,244.0,437.0,3.7,17.1,659.0,446.53,344.38
2018,5,24,13,45,217.0,428.0,3.8,16.85,621.5,409.09,315.32
2018,5,24,14,0,190.0,419.0,3.9,16.6,584.0,372.46,286.97
2018,5,24,14,15,145.0,398.0,3.9,16.3,521.5,325.12,250.72
2018,5,24,14,30,100.0,377.0,3.9,16.0,459.0,289.62,224.02
2018,5,24,14,45,74.0,346.5,3.85,15.7,405.5,253.5,196.61
2018,5,24,15,0,48.0,316.0,3.8,15.4,352.0,221.31,172.6
2018,5,24,15,15,69.5,308.0,3.8,15.4,357.0,210.45,163.79
2018,5,24,15,30,91.0,300.0,3.8,15.4,362.0,196.53,154.4
2018,5,24,15,45,81.5,271.5,3.75,14.9,324.5,177.72,147.76
2018,5,24,16,0,72.0,243.0,3.7,14.4,287.0,161.76,134.89
2018,5,24,16,15,161.5,222.0,3.65,14.25,309.5,145.66,121.59
2018,5,24,16,30,251.0,201.0,3.6,14.1,332.0,130.38,108.87
2018,5,24,16,45,297.5,176.5,3.6,13.95,316.0,118.18,98.7
2018,5,24,17,0,344.0,152.0,3.6,13.8,300.0,105.14,87.67
2018,5,24,17,15,332.5,132.0,3.55,13.7,260.0,93.0,77.26
2018,5,24,17,30,321.0,112.0,3.5,13.6,220.0,78.64,64.72
2018,5,24,17,45,322.5,96.0,3.45,13.45,189.0,68.81,56.03
2018,5,24,18,0,324.0,80.0,3.4,13.3,158.0,58.5,46.71
2018,5,24,18,15,262.0,68.0,3.25,13.1,121.5,49.95,38.75
2018,5,24,18,30,200.0,56.0,3.1,12.9,85.0,41.13,30.31
2018,5,24,18,45,125.5,38.0,3.0,12.75,54.0,28.09,17.22
2018,5,24,19,0,51.0,20.0,2.9,12.6,23.0,15.02,0.0
2018,5,24,19,15,25.5,10.0,2.85,12.5,11.5,7.87,0.0
2018,5,24,19,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,5,24,19,45,0.0,0.0,2.75,12.3,0.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,2.65,12.2,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,2.6,12.15,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,2.6,12.05,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,2.55,11.95,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,2.5,11.85,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,2.45,11.75,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,2.35,11.65,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,2.25,11.6,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,2.15,11.6,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,2.1,11.65,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,2.1,11.75,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,2.15,11.85,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,5,25,4,45,0.0,1.5,2.2,12.0,1.5,0.0,0.0
2018,5,25,5,0,0.0,3.0,2.2,12.1,3.0,2.36,0.0
2018,5,25,5,15,0.0,10.0,2.25,12.25,10.0,7.59,0.0
2018,5,25,5,30,0.0,17.0,2.3,12.4,17.0,12.93,4.75
2018,5,25,5,45,0.0,28.0,2.4,12.55,28.0,21.35,12.39
2018,5,25,6,0,0.0,39.0,2.5,12.7,39.0,29.8,19.89
2018,5,25,6,15,4.0,60.0,2.5,12.9,61.0,49.16,36.73
2018,5,25,6,30,8.0,81.0,2.5,13.1,83.0,69.78,54.53
2018,5,25,6,45,22.5,113.5,2.5,13.3,121.5,117.47,95.28
2018,5,25,7,0,37.0,146.0,2.5,13.5,160.0,160.38,131.29
2018,5,25,7,15,37.5,160.5,2.5,13.8,176.5,174.38,142.39
2018,5,25,7,30,38.0,175.0,2.5,14.1,193.0,188.42,153.37
2018,5,25,7,45,27.5,185.5,2.5,14.35,199.5,189.58,153.34
2018,5,25,8,0,17.0,196.0,2.5,14.6,206.0,175.86,141.17
2018,5,25,8,15,34.5,227.5,2.5,14.85,249.5,235.09,189.08
2018,5,25,8,30,52.0,259.0,2.5,15.1,293.0,280.59,224.95
2018,5,25,8,45,80.0,294.0,2.5,15.4,350.5,339.26,270.81
2018,5,25,9,0,108.0,329.0,2.5,15.7,408.0,398.2,315.86
2018,5,25,9,15,107.5,339.5,2.5,15.9,421.5,426.5,336.02
2018,5,25,9,30,107.0,350.0,2.5,16.1,435.0,433.93,340.53
2018,5,25,9,45,137.0,374.0,2.5,16.3,487.5,482.09,376.55
2018,5,25,10,0,167.0,398.0,2.5,16.5,540.0,529.03,410.87
2018,5,25,10,15,145.0,409.0,2.55,16.6,535.0,514.19,398.28
2018,5,25,10,30,123.0,420.0,2.6,16.7,530.0,498.6,385.57
2018,5,25,10,45,123.0,431.0,2.65,16.8,543.0,502.18,387.75
2018,5,25,11,0,123.0,442.0,2.7,16.9,556.0,504.65,389.04
2018,5,25,11,15,156.5,452.5,2.7,17.0,599.5,534.23,411.08
2018,5,25,11,30,190.0,463.0,2.7,17.1,643.0,560.94,430.6
2018,5,25,11,45,171.5,466.0,2.75,17.2,629.0,536.29,411.59
2018,5,25,12,0,153.0,469.0,2.8,17.3,615.0,511.69,392.89
2018,5,25,12,15,117.5,456.0,2.85,17.3,568.0,462.15,355.6
2018,5,25,12,30,82.0,443.0,2.9,17.3,521.0,408.82,315.29
2018,5,25,12,45,117.0,452.0,2.95,17.35,562.5,433.94,334.63
2018,5,25,13,0,152.0,461.0,3.0,17.4,604.0,448.66,345.52
2018,5,25,13,15,163.5,454.0,3.0,17.35,605.0,434.71,334.66
2018,5,25,13,30,175.0,447.0,3.0,17.3,606.0,419.37,322.61
2018,5,25,13,45,338.5,358.5,3.05,17.3,656.0,415.42,318.12
2018,5,25,14,0,502.0,270.0,3.1,17.3,706.0,395.46,298.75
2018,5,25,14,15,667.5,198.0,3.05,17.2,756.5,368.94,271.14
2018,5,25,14,30,833.0,126.0,3.0,17.1,807.0,333.26,233.33
2018,5,25,14,45,827.0,121.5,3.0,17.0,772.5,277.47,184.44
2018,5,25,15,0,821.0,117.0,3.0,16.9,738.0,214.97,132.81
2018,5,25,15,15,807.5,114.5,3.0,16.9,697.0,158.29,92.7
2018,5,25,15,30,794.0,112.0,3.0,16.9,656.0,102.83,67.72
2018,5,25,15,45,780.0,108.0,2.9,16.6,612.5,85.3,68.31
2018,5,25,16,0,766.0,104.0,2.8,16.3,569.0,83.45,67.01
2018,5,25,16,15,728.0,104.5,2.75,16.1,517.0,83.92,67.7
2018,5,25,16,30,690.0,105.0,2.7,15.9,465.0,77.91,62.76
2018,5,25,16,45,587.0,115.5,2.7,15.75,400.0,83.98,68.32
2018,5,25,17,0,484.0,126.0,2.7,15.6,335.0,88.73,72.73
2018,5,25,17,15,411.0,118.5,2.65,15.35,280.0,83.46,68.37
2018,5,25,17,30,338.0,111.0,2.6,15.1,225.0,78.21,63.96
2018,5,25,17,45,296.0,97.0,2.6,14.85,184.5,69.13,55.99
2018,5,25,18,0,254.0,83.0,2.6,14.6,144.0,60.49,48.24
2018,5,25,18,15,216.0,66.0,2.55,14.4,109.5,48.6,37.38
2018,5,25,18,30,178.0,49.0,2.5,14.2,75.0,36.49,26.17
2018,5,25,18,45,144.0,35.0,2.45,13.95,51.0,26.19,15.77
2018,5,25,19,0,110.0,21.0,2.4,13.7,27.0,15.88,0.0
2018,5,25,19,15,55.0,10.5,2.4,13.5,13.5,8.26,0.0
2018,5,25,19,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,5,25,19,45,0.0,0.0,2.4,13.15,0.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,2.45,12.7,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,2.45,12.55,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,2.4,12.45,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,2.4,12.35,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,2.4,12.25,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,2.4,12.25,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,2.45,12.3,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,2.55,12.25,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,2.7,12.25,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,5,26,4,45,3.0,3.5,2.85,12.35,3.5,0.0,0.0
2018,5,26,5,0,6.0,7.0,2.9,12.4,7.0,7.11,0.0
2018,5,26,5,15,97.0,22.5,3.0,12.6,32.5,61.99,11.53
2018,5,26,5,30,188.0,38.0,3.1,12.8,58.0,132.76,98.14
2018,5,26,5,45,225.0,49.0,3.15,13.0,85.5,170.62,135.47
2018,5,26,6,0,262.0,60.0,3.2,13.2,113.0,212.64,173.96
2018,5,26,6,15,148.5,83.0,3.15,13.45,114.5,177.59,146.4
2018,5,26,6,30,35.0,106.0,3.1,13.7,116.0,119.04,96.5
2018,5,26,6,45,23.0,115.0,3.05,13.95,122.0,119.21,96.48
2018,5,26,7,0,11.0,124.0,3.0,14.2,128.0,109.36,87.65
2018,5,26,7,15,5.5,126.5,2.9,14.5,128.5,106.38,84.67
2018,5,26,7,30,0.0,129.0,2.8,14.8,129.0,103.42,81.65
2018,5,26,7,45,0.0,129.5,2.7,15.05,129.5,102.98,80.91
2018,5,26,8,0,0.0,130.0,2.6,15.3,130.0,102.8,80.41
2018,5,26,8,15,0.0,128.5,2.5,15.6,128.5,101.12,78.67
2018,5,26,8,30,0.0,127.0,2.4,15.9,127.0,99.62,77.11
2018,5,26,8,45,0.0,130.0,2.3,16.15,130.0,101.95,78.73
2018,5,26,9,0,0.0,133.0,2.2,16.4,133.0,104.33,80.38
2018,5,26,9,15,2.0,153.0,2.15,16.7,154.5,122.57,94.96
2018,5,26,9,30,4.0,173.0,2.1,17.0,176.0,140.87,109.4
2018,5,26,9,45,6.0,189.5,2.0,17.25,194.5,156.23,121.37
2018,5,26,10,0,8.0,206.0,1.9,17.5,213.0,171.52,133.18
2018,5,26,10,15,9.5,222.5,1.9,17.75,231.0,186.22,144.46
2018,5,26,10,30,11.0,239.0,1.9,18.0,249.0,200.76,155.53
2018,5,26,10,45,10.5,230.5,1.9,18.25,240.0,192.66,148.84
2018,5,26,11,0,10.0,222.0,1.9,18.5,231.0,184.65,142.33
2018,5,26,11,15,12.0,244.5,1.95,18.65,255.5,203.97,157.28
2018,5,26,11,30,14.0,267.0,2.0,18.8,280.0,222.91,171.77
2018,5,26,11,45,21.0,312.5,2.1,18.95,332.5,273.85,210.87
2018,5,26,12,0,28.0,358.0,2.2,19.1,385.0,313.31,240.63
2018,5,26,12,15,58.0,397.0,2.35,19.15,452.5,362.27,277.99
2018,5,26,12,30,88.0,436.0,2.5,19.2,520.0,407.22,311.77
2018,5,26,12,45,230.0,408.0,2.65,19.3,624.5,477.47,365.58
2018,5,26,13,0,372.0,380.0,2.8,19.4,729.0,524.57,400.53
2018,5,26,13,15,567.0,281.0,2.95,19.4,802.5,536.97,409.56
2018,5,26,13,30,762.0,182.0,3.1,19.4,876.0,531.15,403.0
2018,5,26,13,45,813.5,155.5,3.25,19.4,879.0,492.03,369.65
2018,5,26,14,0,865.0,129.0,3.4,19.4,882.0,447.21,330.33
2018,5,26,14,15,856.0,128.0,3.5,19.3,851.5,392.65,283.04
2018,5,26,14,30,847.0,127.0,3.6,19.2,821.0,337.68,234.78
2018,5,26,14,45,834.5,126.0,3.75,19.1,784.5,276.75,182.43
2018,5,26,15,0,822.0,125.0,3.9,19.0,748.0,220.19,136.04
2018,5,26,15,15,808.0,123.0,3.9,19.0,707.0,163.67,96.32
2018,5,26,15,30,794.0,121.0,3.9,19.0,666.0,108.44,71.69
2018,5,26,15,45,774.0,118.5,4.05,18.65,620.5,91.75,73.27
2018,5,26,16,0,754.0,116.0,4.2,18.3,575.0,90.98,72.95
2018,5,26,16,15,729.5,113.0,4.25,18.0,527.0,82.67,66.13
2018,5,26,16,30,705.0,110.0,4.3,17.7,479.0,81.41,65.35
2018,5,26,16,45,672.5,106.0,4.35,17.4,429.0,79.29,63.81
2018,5,26,17,0,640.0,102.0,4.4,17.1,379.0,77.15,62.24
2018,5,26,17,15,598.5,96.0,4.35,16.7,329.0,73.42,59.25
2018,5,26,17,30,557.0,90.0,4.3,16.3,279.0,69.65,56.14
2018,5,26,17,45,499.0,82.0,4.3,15.9,230.5,64.11,51.35
2018,5,26,18,0,441.0,74.0,4.3,15.5,182.0,55.66,43.81
2018,5,26,18,15,359.5,64.0,4.15,15.1,138.5,48.01,36.77
2018,5,26,18,30,278.0,54.0,4.0,14.7,95.0,40.39,29.51
2018,5,26,18,45,181.5,38.0,3.9,14.3,61.0,28.49,17.78
2018,5,26,19,0,85.0,22.0,3.8,13.9,27.0,16.53,0.0
2018,5,26,19,15,42.5,11.0,3.7,13.75,13.5,8.65,0.0
2018,5,26,19,30,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,5,26,19,45,0.0,0.0,3.45,13.45,0.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,2.85,12.85,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,2.75,12.7,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,2.65,12.55,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,2.55,12.45,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,2.45,12.35,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,2.35,12.25,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,2.25,11.95,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,2.15,11.85,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,2.05,11.7,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,1.75,11.55,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,1.55,11.45,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,5,27,4,45,23.0,6.0,1.45,12.0,6.5,0.0,0.0
2018,5,27,5,0,46.0,12.0,1.4,12.2,13.0,21.71,0.0
2018,5,27,5,15,139.5,26.0,1.4,12.65,39.0,86.24,22.55
2018,5,27,5,30,233.0,40.0,1.4,13.1,65.0,151.8,112.45
2018,5,27,5,45,329.5,49.5,1.45,13.6,105.5,216.16,170.95
2018,5,27,6,0,426.0,59.0,1.5,14.1,146.0,295.41,239.29
2018,5,27,6,15,482.5,67.0,1.45,14.6,191.0,358.08,292.69
2018,5,27,6,30,539.0,75.0,1.4,15.1,236.0,424.88,347.34
2018,5,27,6,45,495.0,96.0,1.35,15.65,265.5,437.94,357.29
2018,5,27,7,0,451.0,117.0,1.3,16.2,295.0,452.77,367.54
2018,5,27,7,15,359.0,149.5,1.35,16.75,303.5,439.88,355.11
2018,5,27,7,30,267.0,182.0,1.4,17.3,312.0,400.37,322.06
2018,5,27,7,45,242.5,209.0,1.45,17.85,336.5,417.52,333.42
2018,5,27,8,0,218.0,236.0,1.5,18.4,361.0,413.39,328.23
2018,5,27,8,15,385.5,210.5,1.55,18.85,454.0,570.44,447.48
2018,5,27,8,30,553.0,185.0,1.6,19.3,547.0,706.19,545.24
2018,5,27,8,45,577.0,191.5,1.65,19.7,591.5,743.75,568.81
2018,5,27,9,0,601.0,198.0,1.7,20.1,636.0,779.31,591.63
2018,5,27,9,15,532.0,239.0,1.75,20.45,642.0,753.48,570.21
2018,5,27,9,30,463.0,280.0,1.8,20.8,648.0,731.64,551.94
2018,5,27,9,45,553.0,255.0,1.85,21.2,712.0,788.81,592.03
2018,5,27,10,0,643.0,230.0,1.9,21.6,776.0,850.92,633.73
2018,5,27,10,15,697.0,210.5,2.0,21.9,819.5,874.91,649.62
2018,5,27,10,30,751.0,191.0,2.1,22.2,863.0,885.16,655.92
2018,5,27,10,45,830.0,150.0,2.15,22.45,908.0,904.48,667.86
2018,5,27,11,0,909.0,109.0,2.2,22.7,953.0,905.62,667.74
2018,5,27,11,15,911.0,109.5,2.3,22.9,965.0,885.97,654.68
2018,5,27,11,30,913.0,110.0,2.4,23.1,977.0,862.76,639.41
2018,5,27,11,45,913.5,110.0,2.5,23.25,982.0,834.51,620.8
2018,5,27,12,0,914.0,110.0,2.6,23.4,987.0,803.09,599.95
2018,5,27,12,15,913.5,110.5,2.7,23.5,985.0,768.34,576.1
2018,5,27,12,30,913.0,111.0,2.8,23.6,983.0,730.8,548.84
2018,5,27,12,45,910.5,111.0,2.9,23.7,973.5,688.93,517.84
2018,5,27,13,0,908.0,111.0,3.0,23.8,964.0,644.77,484.33
2018,5,27,13,15,905.0,109.5,3.05,23.75,947.0,597.09,447.42
2018,5,27,13,30,902.0,108.0,3.1,23.7,930.0,547.52,407.97
2018,5,27,13,45,897.0,107.5,3.15,23.7,907.0,496.02,365.76
2018,5,27,14,0,892.0,107.0,3.2,23.7,884.0,443.19,321.27
2018,5,27,14,15,885.0,105.5,3.2,23.6,854.0,387.87,273.88
2018,5,27,14,30,878.0,104.0,3.2,23.5,824.0,331.91,225.32
2018,5,27,14,45,869.5,102.0,3.2,23.45,788.5,274.87,176.36
2018,5,27,15,0,861.0,100.0,3.2,23.4,753.0,217.83,130.07
2018,5,27,15,15,848.5,98.0,3.2,23.4,712.0,160.57,90.62
2018,5,27,15,30,836.0,96.0,3.2,23.4,671.0,104.25,66.43
2018,5,27,15,45,822.0,93.5,3.1,23.05,627.5,86.36,67.43
2018,5,27,16,0,808.0,91.0,3.0,22.7,584.0,76.05,59.06
2018,5,27,16,15,789.0,88.0,2.95,22.35,536.5,74.23,57.81
2018,5,27,16,30,770.0,85.0,2.9,22.0,489.0,72.33,56.47
2018,5,27,16,45,743.5,81.0,2.85,21.7,439.0,69.49,54.31
2018,5,27,17,0,717.0,77.0,2.8,21.4,389.0,66.57,52.05
2018,5,27,17,15,680.5,73.0,2.75,20.85,339.0,58.59,45.43
2018,5,27,17,30,644.0,69.0,2.7,20.3,289.0,55.6,43.03
2018,5,27,17,45,592.5,64.0,2.65,19.75,240.5,51.7,39.74
2018,5,27,18,0,541.0,59.0,2.6,19.2,192.0,47.84,36.34
2018,5,27,18,15,464.5,52.0,2.5,18.55,147.5,42.26,31.27
2018,5,27,18,30,388.0,45.0,2.4,17.9,103.0,36.77,26.05
2018,5,27,18,45,270.5,33.5,2.3,17.3,67.0,27.39,16.78
2018,5,27,19,0,153.0,22.0,2.2,16.7,31.0,16.73,0.0
2018,5,27,19,15,76.5,11.0,2.1,16.35,15.5,8.65,0.0
2018,5,27,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,5,27,19,45,0.0,0.0,1.95,15.65,0.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,1.85,15.15,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,1.7,14.85,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,1.6,13.85,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,1.55,13.75,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,1.45,13.65,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,1.35,13.55,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,1.25,13.45,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,1.15,13.35,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,1.1,13.15,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,1.1,12.95,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,5,28,4,45,44.0,6.5,1.1,13.35,7.5,0.0,0.0
2018,5,28,5,0,88.0,13.0,1.1,13.5,15.0,33.59,0.0
2018,5,28,5,15,200.0,24.5,1.15,13.95,42.5,103.9,32.16
2018,5,28,5,30,312.0,36.0,1.2,14.4,70.0,177.71,131.24
2018,5,28,5,45,402.5,43.5,1.2,14.85,111.0,244.18,191.77
2018,5,28,6,0,493.0,51.0,1.2,15.3,152.0,319.25,256.48
2018,5,28,6,15,553.5,57.0,1.15,15.9,199.5,384.64,311.43
2018,5,28,6,30,614.0,63.0,1.1,16.5,247.0,454.5,367.54
2018,5,28,6,45,657.0,67.0,1.0,17.05,297.0,514.83,413.61
2018,5,28,7,0,700.0,71.0,0.9,17.6,347.0,574.68,457.15
2018,5,28,7,15,730.5,74.5,0.9,18.35,397.5,628.71,494.82
2018,5,28,7,30,761.0,78.0,0.9,19.1,448.0,682.49,529.69
2018,5,28,7,45,784.0,80.5,0.9,19.8,497.0,728.57,558.2
2018,5,28,8,0,807.0,83.0,0.9,20.5,546.0,773.16,584.98
2018,5,28,8,15,824.0,85.5,0.9,21.1,592.5,801.96,600.78
2018,5,28,8,30,841.0,88.0,0.9,21.7,639.0,836.8,620.53
2018,5,28,8,45,854.5,89.5,0.95,22.3,681.5,864.79,636.2
2018,5,28,9,0,868.0,91.0,1.0,22.9,724.0,889.75,649.88
2018,5,28,9,15,876.0,93.5,1.05,23.4,761.5,907.54,659.18
2018,5,28,9,30,884.0,96.0,1.1,23.9,799.0,921.77,666.33
2018,5,28,9,45,888.5,99.5,1.2,24.4,831.0,930.12,670.63
2018,5,28,10,0,893.0,103.0,1.3,24.9,863.0,934.62,672.61
2018,5,28,10,15,899.5,104.5,1.35,25.25,890.0,935.12,671.81
2018,5,28,10,30,906.0,106.0,1.4,25.6,917.0,931.75,668.72
2018,5,28,10,45,910.5,106.5,1.5,26.0,937.0,921.76,662.09
2018,5,28,11,0,915.0,107.0,1.6,26.4,957.0,907.97,653.12
2018,5,28,11,15,917.5,107.0,1.7,26.6,969.5,888.27,640.87
2018,5,28,11,30,920.0,107.0,1.8,26.8,982.0,864.99,626.28
2018,5,28,11,45,921.0,107.5,1.9,27.05,987.5,837.48,608.72
2018,5,28,12,0,922.0,108.0,2.0,27.3,993.0,806.73,588.89
2018,5,28,12,15,921.5,108.0,2.1,27.35,991.0,771.39,565.69
2018,5,28,12,30,921.0,108.0,2.2,27.4,989.0,733.27,539.06
2018,5,28,12,45,919.0,108.0,2.35,27.45,979.5,691.52,509.44
2018,5,28,13,0,917.0,108.0,2.5,27.5,970.0,647.4,477.17
2018,5,28,13,15,913.0,107.5,2.55,27.45,953.0,599.58,440.98
2018,5,28,13,30,909.0,107.0,2.6,27.4,936.0,549.92,402.32
2018,5,28,13,45,903.5,106.5,2.7,27.35,912.5,497.91,360.81
2018,5,28,14,0,898.0,106.0,2.8,27.3,889.0,444.62,316.99
2018,5,28,14,15,890.5,105.0,2.85,27.15,859.0,389.22,270.47
2018,5,28,14,30,883.0,104.0,2.9,27.0,829.0,333.21,222.75
2018,5,28,14,45,873.5,102.5,2.95,26.9,793.5,276.03,174.53
2018,5,28,15,0,864.0,101.0,3.0,26.8,758.0,218.95,128.97
2018,5,28,15,15,851.5,99.0,3.0,26.8,717.0,161.57,89.98
2018,5,28,15,30,839.0,97.0,3.0,26.8,676.0,105.11,66.03
2018,5,28,15,45,824.0,94.5,3.0,26.35,631.5,87.0,67.04
2018,5,28,16,0,809.0,92.0,3.0,25.9,587.0,76.7,58.81
2018,5,28,16,15,789.0,89.0,2.95,25.5,539.0,74.88,57.58
2018,5,28,16,30,769.0,86.0,2.9,25.1,491.0,72.98,56.28
2018,5,28,16,45,743.5,82.0,2.9,24.7,441.5,70.18,54.21
2018,5,28,17,0,718.0,78.0,2.9,24.3,392.0,67.3,52.04
2018,5,28,17,15,682.0,73.5,2.8,23.65,341.5,58.95,45.19
2018,5,28,17,30,646.0,69.0,2.7,23.0,291.0,55.61,42.55
2018,5,28,17,45,596.5,63.5,2.6,22.35,242.5,51.36,39.01
2018,5,28,18,0,547.0,58.0,2.5,21.7,194.0,47.12,35.33
2018,5,28,18,15,472.0,51.0,2.4,20.95,149.5,41.5,30.31
2018,5,28,18,30,397.0,44.0,2.3,20.2,105.0,35.97,25.14
2018,5,28,18,45,279.0,33.0,2.25,19.45,68.5,26.97,16.38
2018,5,28,19,0,161.0,22.0,2.2,18.7,32.0,16.76,0.0
2018,5,28,19,15,80.5,11.0,2.15,18.3,16.0,8.65,0.0
2018,5,28,19,30,0.0,0.0,2.1,17.9,0.0,0.0,0.0
2018,5,28,19,45,0.0,0.0,2.1,17.45,0.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,2.05,16.75,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,2.0,15.55,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,1.95,15.3,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,1.85,15.15,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,1.7,15.05,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,1.55,14.95,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,1.4,14.85,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,1.25,14.75,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,1.15,14.65,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,1.05,14.55,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,1.05,14.45,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,1.1,14.35,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,1.15,14.2,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,1.25,14.05,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,1.45,14.15,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,5,29,4,45,43.0,7.0,1.7,14.4,8.0,0.0,0.0
2018,5,29,5,0,86.0,14.0,1.8,14.5,16.0,33.74,0.0
2018,5,29,5,15,196.5,25.5,1.85,14.9,43.5,103.88,35.74
2018,5,29,5,30,307.0,37.0,1.9,15.3,71.0,176.14,130.16
2018,5,29,5,45,397.0,45.0,1.95,15.65,112.0,242.64,190.7
2018,5,29,6,0,487.0,53.0,2.0,16.0,153.0,317.71,255.87
2018,5,29,6,15,547.5,59.0,2.0,16.5,200.5,382.82,311.39
2018,5,29,6,30,608.0,65.0,2.0,17.0,248.0,452.36,368.37
2018,5,29,6,45,650.0,69.5,2.0,17.5,298.0,512.37,415.76
2018,5,29,7,0,692.0,74.0,2.0,18.0,348.0,571.54,460.76
2018,5,29,7,15,722.5,78.0,2.0,18.55,398.5,625.83,500.24
2018,5,29,7,30,753.0,82.0,2.0,19.1,449.0,679.89,537.13
2018,5,29,7,45,775.5,84.5,2.0,19.7,497.5,725.32,566.52
2018,5,29,8,0,798.0,87.0,2.0,20.3,546.0,769.23,594.19
2018,5,29,8,15,815.0,90.0,2.05,20.75,592.5,807.25,617.95
2018,5,29,8,30,832.0,93.0,2.1,21.2,639.0,833.26,633.19
2018,5,29,8,45,845.0,95.5,2.15,21.65,681.5,861.65,650.05
2018,5,29,9,0,858.0,98.0,2.2,22.1,724.0,887.0,664.73
2018,5,29,9,15,870.5,98.5,2.25,22.45,762.5,906.56,675.76
2018,5,29,9,30,883.0,99.0,2.3,22.8,801.0,922.73,684.62
2018,5,29,9,45,895.0,98.0,2.4,23.15,835.0,933.35,690.35
2018,5,29,10,0,907.0,97.0,2.5,23.5,869.0,940.31,693.79
2018,5,29,10,15,912.5,98.0,2.55,23.75,895.5,939.49,692.06
2018,5,29,10,30,918.0,99.0,2.6,24.0,922.0,934.8,687.97
2018,5,29,10,45,921.5,100.0,2.7,24.25,941.5,924.42,680.67
2018,5,29,11,0,925.0,101.0,2.8,24.5,961.0,910.21,670.93
2018,5,29,11,15,927.0,102.0,2.9,24.6,974.0,890.94,658.27
2018,5,29,11,30,929.0,103.0,3.0,24.7,987.0,868.05,643.19
2018,5,29,11,45,930.0,103.5,3.1,24.8,992.5,840.43,624.88
2018,5,29,12,0,931.0,104.0,3.2,24.9,998.0,809.53,604.26
2018,5,29,12,15,929.5,105.5,3.35,24.8,996.5,774.49,580.8
2018,5,29,12,30,928.0,107.0,3.5,24.7,995.0,736.64,553.67
2018,5,29,12,45,923.5,108.5,3.65,24.65,985.0,694.2,522.41
2018,5,29,13,0,919.0,110.0,3.8,24.6,975.0,649.53,488.65
2018,5,29,13,15,916.0,110.0,3.95,24.35,959.5,602.58,452.54
2018,5,29,13,30,913.0,110.0,4.1,24.1,944.0,553.67,413.73
2018,5,29,13,45,908.0,109.5,4.25,23.9,921.0,501.72,371.26
2018,5,29,14,0,903.0,109.0,4.4,23.7,898.0,448.42,326.43
2018,5,29,14,15,896.5,108.0,4.5,23.4,868.5,393.12,278.97
2018,5,29,14,30,890.0,107.0,4.6,23.1,839.0,337.08,230.15
2018,5,29,14,45,881.0,106.0,4.7,22.8,804.0,279.95,180.93
2018,5,29,15,0,872.0,105.0,4.8,22.5,769.0,222.82,134.35
2018,5,29,15,15,860.0,103.0,4.8,22.5,728.0,165.0,94.16
2018,5,29,15,30,848.0,101.0,4.8,22.5,687.0,108.03,69.39
2018,5,29,15,45,833.5,99.0,4.85,21.75,643.0,81.0,63.3
2018,5,29,16,0,819.0,97.0,4.9,21.0,599.0,80.15,62.97
2018,5,29,16,15,799.0,94.0,4.9,20.55,551.0,78.42,61.82
2018,5,29,16,30,779.0,91.0,4.9,20.1,503.0,76.62,60.61
2018,5,29,16,45,751.5,88.0,4.95,19.65,452.5,74.6,59.19
2018,5,29,17,0,724.0,85.0,5.0,19.2,402.0,67.02,52.92
2018,5,29,17,15,686.0,80.5,5.0,18.6,351.0,63.84,50.43
2018,5,29,17,30,648.0,76.0,5.0,18.0,300.0,60.64,47.86
2018,5,29,17,45,592.5,71.0,5.0,17.45,250.0,56.85,44.65
2018,5,29,18,0,537.0,66.0,5.0,16.9,200.0,53.14,41.36
2018,5,29,18,15,459.5,58.0,4.95,16.35,154.5,46.94,35.69
2018,5,29,18,30,382.0,50.0,4.9,15.8,109.0,40.8,29.82
2018,5,29,18,45,272.5,39.0,4.85,15.25,73.5,29.63,19.02
2018,5,29,19,0,163.0,28.0,4.8,14.7,38.0,21.11,1.33
2018,5,29,19,15,87.5,16.0,4.75,14.45,21.0,12.59,0.0
2018,5,29,19,30,12.0,4.0,4.7,14.2,4.0,0.0,0.0
2018,5,29,19,45,6.0,2.0,4.65,13.9,2.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,4.6,13.6,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,4.6,13.4,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,4.55,13.3,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,4.45,13.15,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,4.4,13.1,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,4.35,12.85,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,4.3,12.75,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,4.25,12.6,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,4.2,12.45,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,4.25,11.95,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,4.35,11.8,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,4.5,11.7,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,4.6,11.7,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,4.7,11.7,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,4.8,11.7,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,4.9,11.7,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,5.0,11.7,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,5.1,11.75,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,5.2,11.8,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,5.25,11.85,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,5.3,11.9,0.0,0.0,0.0
2018,5,30,4,45,10.0,6.0,5.4,11.95,6.0,0.0,0.0
2018,5,30,5,0,20.0,12.0,5.5,12.0,12.0,14.7,0.0
2018,5,30,5,15,61.5,25.5,5.5,12.15,31.5,54.28,18.49
2018,5,30,5,30,103.0,39.0,5.5,12.3,51.0,90.84,66.8
2018,5,30,5,45,140.5,56.0,5.55,12.45,80.5,130.38,103.31
2018,5,30,6,0,178.0,73.0,5.6,12.6,110.0,173.52,142.17
2018,5,30,6,15,191.0,91.5,5.65,12.8,141.0,208.76,173.83
2018,5,30,6,30,204.0,110.0,5.7,13.0,172.0,244.69,205.26
2018,5,30,6,45,193.0,133.0,5.7,13.15,200.0,271.2,227.63
2018,5,30,7,0,182.0,156.0,5.7,13.3,228.0,281.43,235.88
2018,5,30,7,15,251.5,168.5,5.7,13.45,283.0,364.61,305.24
2018,5,30,7,30,321.0,181.0,5.7,13.6,338.0,437.9,365.23
2018,5,30,7,45,391.0,187.0,5.7,13.75,398.0,527.13,436.5
2018,5,30,8,0,461.0,193.0,5.7,13.9,458.0,601.87,495.07
2018,5,30,8,15,457.0,211.5,5.7,14.05,493.0,629.12,514.22
2018,5,30,8,30,453.0,230.0,5.7,14.2,528.0,653.94,531.42
2018,5,30,8,45,485.5,235.5,5.7,14.4,574.0,695.6,562.17
2018,5,30,9,0,518.0,241.0,5.7,14.6,620.0,736.04,591.53
2018,5,30,9,15,530.0,248.0,5.7,14.85,653.5,757.7,606.0
2018,5,30,9,30,542.0,255.0,5.7,15.1,687.0,776.97,618.67
2018,5,30,9,45,485.0,297.0,5.7,15.4,695.5,763.82,605.09
2018,5,30,10,0,428.0,339.0,5.7,15.7,704.0,746.31,588.56
2018,5,30,10,15,440.5,348.0,5.7,16.05,733.5,759.4,596.77
2018,5,30,10,30,453.0,357.0,5.7,16.4,763.0,769.73,602.79
2018,5,30,10,45,425.0,377.0,5.7,16.7,764.5,750.53,586.31
2018,5,30,11,0,397.0,397.0,5.7,17.0,766.0,716.51,559.39
2018,5,30,11,15,451.0,374.0,5.75,17.15,799.0,740.48,577.53
2018,5,30,11,30,505.0,351.0,5.8,17.3,832.0,747.35,582.93
2018,5,30,11,45,525.5,348.0,5.85,17.45,851.0,739.13,576.28
2018,5,30,12,0,546.0,345.0,5.9,17.6,870.0,727.49,567.04
2018,5,30,12,15,579.5,326.5,5.95,17.55,882.5,709.81,553.97
2018,5,30,12,30,613.0,308.0,6.0,17.5,895.0,684.99,535.28
2018,5,30,12,45,730.5,235.0,6.1,17.5,928.0,674.71,528.17
2018,5,30,13,0,848.0,162.0,6.2,17.5,961.0,649.45,508.61
2018,5,30,13,15,861.5,150.5,6.2,17.4,950.0,599.43,467.98
2018,5,30,13,30,875.0,139.0,6.2,17.3,939.0,553.66,429.3
2018,5,30,13,45,871.5,137.5,6.25,17.2,917.0,503.39,386.01
2018,5,30,14,0,868.0,136.0,6.3,17.1,895.0,451.69,340.43
2018,5,30,14,15,861.0,134.5,6.3,16.95,865.5,397.55,292.0
2018,5,30,14,30,854.0,133.0,6.3,16.8,836.0,342.77,242.55
2018,5,30,14,45,845.0,130.5,6.3,16.65,800.5,281.77,188.81
2018,5,30,15,0,836.0,128.0,6.3,16.5,765.0,224.43,140.71
2018,5,30,15,15,822.0,125.5,6.3,16.5,724.0,166.97,99.59
2018,5,30,15,30,808.0,123.0,6.3,16.5,683.0,110.79,73.84
2018,5,30,15,45,788.5,122.0,6.35,16.05,638.0,94.18,76.15
2018,5,30,16,0,769.0,121.0,6.4,15.6,593.0,94.48,76.78
2018,5,30,16,15,742.0,119.0,6.35,15.3,544.5,86.51,70.18
2018,5,30,16,30,715.0,117.0,6.3,15.0,496.0,85.95,70.02
2018,5,30,16,45,678.0,114.0,6.3,14.75,444.5,84.56,69.1
2018,5,30,17,0,641.0,111.0,6.3,14.5,393.0,83.21,68.22
2018,5,30,17,15,593.0,106.5,6.25,14.15,342.0,80.68,66.27
2018,5,30,17,30,545.0,102.0,6.2,13.8,291.0,78.21,64.31
2018,5,30,17,45,458.0,95.5,6.1,13.45,236.5,70.1,57.21
2018,5,30,18,0,371.0,89.0,6.0,13.1,182.0,64.98,52.58
2018,5,30,18,15,262.5,73.0,5.9,12.8,131.5,53.33,41.91
2018,5,30,18,30,154.0,57.0,5.8,12.5,81.0,41.72,31.08
2018,5,30,18,45,100.5,41.5,5.65,12.25,55.0,30.51,20.13
2018,5,30,19,0,47.0,26.0,5.5,12.0,29.0,19.26,2.15
2018,5,30,19,15,24.0,14.5,5.5,11.95,16.0,11.41,0.0
2018,5,30,19,30,1.0,3.0,5.5,11.9,3.0,0.0,0.0
2018,5,30,19,45,0.5,1.5,5.45,11.85,1.5,0.0,0.0
2018,5,30,20,0,0.0,0.0,5.4,11.8,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,5.35,11.85,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,5.3,11.9,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,5.3,11.9,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,5.3,11.9,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,5.3,11.9,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,5.3,11.9,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,5.3,11.95,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,5.4,12.05,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,5.4,12.1,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,5.45,12.1,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,5.5,12.1,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,5.5,12.15,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,5.5,12.2,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,5.5,12.15,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,5.5,12.1,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,5.5,12.1,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,5.5,12.1,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,5.45,12.05,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,5.25,11.95,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,5.2,11.9,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,5.15,11.9,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,5.1,11.9,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,5.0,11.85,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,4.9,11.8,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,4.8,11.75,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,4.7,11.7,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,4.7,11.75,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,4.7,11.8,0.0,0.0,0.0
2018,5,31,4,45,12.0,6.5,4.7,11.8,7.0,0.0,0.0
2018,5,31,5,0,24.0,13.0,4.7,11.8,14.0,16.52,0.0
2018,5,31,5,15,96.0,30.0,4.75,11.95,40.0,71.78,27.98
2018,5,31,5,30,168.0,47.0,4.8,12.1,66.0,126.24,94.61
2018,5,31,5,45,261.0,59.5,4.8,12.3,106.0,195.71,156.74
2018,5,31,6,0,354.0,72.0,4.8,12.5,146.0,268.12,220.81
2018,5,31,6,15,422.5,81.5,4.85,12.75,193.0,333.17,278.16
2018,5,31,6,30,491.0,91.0,4.9,13.0,240.0,404.06,339.02
2018,5,31,6,45,542.5,97.0,4.9,13.25,289.5,472.65,396.14
2018,5,31,7,0,594.0,103.0,4.9,13.5,339.0,538.49,449.53
2018,5,31,7,15,632.5,107.5,4.85,13.8,389.5,595.54,494.17
2018,5,31,7,30,671.0,112.0,4.8,14.1,440.0,653.09,537.96
2018,5,31,7,45,703.0,114.5,4.8,14.35,490.0,703.46,575.08
2018,5,31,8,0,735.0,117.0,4.8,14.6,540.0,753.03,610.18
2018,5,31,8,15,757.5,119.0,4.75,14.95,587.0,788.31,633.48
2018,5,31,8,30,780.0,121.0,4.7,15.3,634.0,826.3,658.51
2018,5,31,8,45,799.5,121.5,4.7,15.6,677.5,857.67,678.8
2018,5,31,9,0,819.0,122.0,4.7,15.9,721.0,886.26,696.95
2018,5,31,9,15,832.5,123.0,4.7,16.15,759.5,906.91,709.45
2018,5,31,9,30,846.0,124.0,4.7,16.4,798.0,911.61,710.65
2018,5,31,9,45,858.0,124.0,4.75,16.6,832.0,922.82,717.22
2018,5,31,10,0,870.0,124.0,4.8,16.8,866.0,930.44,721.29
2018,5,31,10,15,848.5,142.0,4.85,16.95,884.0,920.21,713.01
2018,5,31,10,30,827.0,160.0,4.9,17.1,902.0,921.45,713.11
2018,5,31,10,45,860.0,144.5,4.95,17.25,931.0,907.5,702.47
2018,5,31,11,0,893.0,129.0,5.0,17.4,960.0,905.18,700.3
2018,5,31,11,15,896.5,129.5,5.0,17.45,973.5,886.87,686.73
2018,5,31,11,30,900.0,130.0,5.0,17.5,987.0,865.0,670.79
2018,5,31,11,45,901.5,130.0,5.05,17.55,993.0,837.7,651.29
2018,5,31,12,0,903.0,130.0,5.1,17.6,999.0,807.23,629.48
2018,5,31,12,15,899.5,132.5,5.1,17.65,996.5,772.0,602.51
2018,5,31,12,30,896.0,135.0,5.1,17.7,994.0,734.21,572.98
2018,5,31,12,45,887.5,139.0,5.05,17.7,983.0,691.84,539.37
2018,5,31,13,0,879.0,143.0,5.0,17.7,972.0,647.63,503.73
2018,5,31,13,15,876.5,141.5,5.0,17.65,956.0,601.48,466.15
2018,5,31,13,30,874.0,140.0,5.0,17.6,940.0,553.48,426.12
2018,5,31,13,45,870.0,137.5,4.95,17.6,916.5,502.45,382.49
2018,5,31,14,0,866.0,135.0,4.9,17.6,893.0,450.08,336.71
2018,5,31,14,15,858.5,133.0,4.9,17.5,863.0,395.65,288.6
2018,5,31,14,30,851.0,131.0,4.9,17.4,833.0,340.67,239.48
2018,5,31,14,45,841.5,129.0,4.85,17.35,797.5,280.0,186.42
2018,5,31,15,0,832.0,127.0,4.8,17.3,762.0,223.19,139.09
2018,5,31,15,15,818.5,124.5,4.8,17.3,721.0,166.1,98.49
2018,5,31,15,30,805.0,122.0,4.8,17.3,680.0,110.23,72.97
2018,5,31,15,45,788.5,118.5,4.8,17.0,635.5,91.91,73.87
2018,5,31,16,0,772.0,115.0,4.8,16.7,591.0,90.55,73.02
2018,5,31,16,15,750.5,112.0,4.8,16.45,543.5,82.36,66.24
2018,5,31,16,30,729.0,109.0,4.8,16.2,496.0,81.1,65.44
2018,5,31,16,45,700.0,104.0,4.8,15.95,445.5,78.32,63.3
2018,5,31,17,0,671.0,99.0,4.8,15.7,395.0,75.46,61.07
2018,5,31,17,15,631.0,93.5,4.75,15.35,344.5,71.97,58.27
2018,5,31,17,30,591.0,88.0,4.7,15.0,294.0,68.45,55.36
2018,5,31,17,45,536.0,81.0,4.7,14.65,245.0,63.58,51.15
2018,5,31,18,0,481.0,74.0,4.7,14.3,196.0,58.7,46.77
2018,5,31,18,15,401.5,65.0,4.55,13.95,151.5,49.08,37.98
2018,5,31,18,30,322.0,56.0,4.4,13.6,107.0,42.1,31.31
2018,5,31,18,45,219.5,42.5,4.25,13.2,72.0,31.89,21.31
2018,5,31,19,0,117.0,29.0,4.1,12.8,37.0,21.48,4.28
2018,5,31,19,15,61.5,16.5,4.0,12.6,20.5,12.98,0.0
2018,5,31,19,30,6.0,4.0,3.9,12.4,4.0,0.0,0.0
2018,5,31,19,45,3.0,2.0,3.8,12.25,2.0,0.0,0.0
2018,5,31,20,0,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,3.35,11.65,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,2.9,11.35,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,2.75,11.25,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,2.65,11.15,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,2.55,11.05,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,2.45,10.95,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,2.4,10.85,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,2.4,10.75,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,2.4,10.65,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,2.35,10.6,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,2.3,10.55,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,6,1,4,45,30.0,7.5,2.3,11.1,8.0,0.0,0.0
2018,6,1,5,0,60.0,15.0,2.3,11.3,16.0,27.45,0.0
2018,6,1,5,15,157.0,28.5,2.25,11.7,43.5,94.48,40.28
2018,6,1,5,30,254.0,42.0,2.2,12.1,71.0,159.32,119.79
2018,6,1,5,45,347.0,51.5,2.2,12.45,112.0,222.91,177.58
2018,6,1,6,0,440.0,61.0,2.2,12.8,153.0,300.75,245.47
2018,6,1,6,15,504.0,68.0,2.05,13.25,200.5,366.73,302.09
2018,6,1,6,30,568.0,75.0,1.9,13.7,248.0,437.41,360.35
2018,6,1,6,45,613.5,80.5,1.8,14.15,298.0,499.09,409.27
2018,6,1,7,0,659.0,86.0,1.7,14.6,348.0,562.78,457.7
2018,6,1,7,15,692.5,89.5,1.65,15.15,398.5,617.18,497.27
2018,6,1,7,30,726.0,93.0,1.6,15.7,449.0,671.67,535.2
2018,6,1,7,45,752.0,95.5,1.5,16.25,498.0,715.78,563.03
2018,6,1,8,0,778.0,98.0,1.4,16.8,547.0,761.86,591.42
2018,6,1,8,15,797.0,101.0,1.35,17.5,594.0,801.0,614.31
2018,6,1,8,30,816.0,104.0,1.3,18.2,641.0,837.84,635.12
2018,6,1,8,45,832.0,105.0,1.3,18.85,684.0,867.25,651.31
2018,6,1,9,0,848.0,106.0,1.3,19.5,727.0,882.89,658.25
2018,6,1,9,15,861.5,106.5,1.3,19.95,766.0,903.18,668.94
2018,6,1,9,30,875.0,107.0,1.3,20.4,805.0,920.13,677.36
2018,6,1,9,45,888.5,106.0,1.3,20.85,839.5,932.06,682.59
2018,6,1,10,0,902.0,105.0,1.3,21.3,874.0,940.35,685.6
2018,6,1,10,15,908.0,106.0,1.4,21.6,901.0,939.96,685.05
2018,6,1,10,30,914.0,107.0,1.5,21.9,928.0,935.7,682.17
2018,6,1,10,45,918.5,107.0,1.6,22.2,947.5,925.29,675.39
2018,6,1,11,0,923.0,107.0,1.7,22.5,967.0,911.07,666.22
2018,6,1,11,15,925.5,107.5,1.8,22.75,980.0,891.84,653.89
2018,6,1,11,30,928.0,108.0,1.9,23.0,993.0,868.98,639.17
2018,6,1,11,45,929.5,108.0,2.0,23.25,998.5,841.42,621.25
2018,6,1,12,0,931.0,108.0,2.1,23.5,1004.0,810.59,601.01
2018,6,1,12,15,930.5,108.0,2.25,23.65,1002.0,775.2,577.4
2018,6,1,12,30,930.0,108.0,2.4,23.8,1000.0,736.99,550.29
2018,6,1,12,45,927.5,108.0,2.5,23.95,990.5,694.83,519.33
2018,6,1,13,0,925.0,108.0,2.6,24.1,981.0,650.32,485.82
2018,6,1,13,15,922.0,107.0,2.75,24.1,964.5,602.62,449.44
2018,6,1,13,30,919.0,106.0,2.9,24.1,948.0,552.97,410.35
2018,6,1,13,45,914.0,105.5,3.05,24.1,924.5,500.99,368.17
2018,6,1,14,0,909.0,105.0,3.2,24.1,901.0,447.64,323.55
2018,6,1,14,15,902.0,103.5,3.3,24.0,871.0,391.78,275.91
2018,6,1,14,30,895.0,102.0,3.4,23.9,841.0,335.24,226.99
2018,6,1,14,45,886.0,100.5,3.55,23.8,805.5,277.78,177.82
2018,6,1,15,0,877.0,99.0,3.7,23.7,770.0,220.35,131.26
2018,6,1,15,15,865.5,97.0,3.7,23.7,729.5,162.57,91.31
2018,6,1,15,30,854.0,95.0,3.7,23.7,689.0,105.59,66.5
2018,6,1,15,45,838.5,93.0,3.85,23.25,644.0,86.52,67.5
2018,6,1,16,0,823.0,91.0,4.0,22.8,599.0,76.33,59.26
2018,6,1,16,15,803.5,88.0,4.05,22.4,551.0,74.49,57.99
2018,6,1,16,30,784.0,85.0,4.1,22.0,503.0,72.55,56.64
2018,6,1,16,45,758.0,81.5,4.1,21.6,453.0,70.05,54.79
2018,6,1,17,0,732.0,78.0,4.1,21.2,403.0,67.5,52.87
2018,6,1,17,15,697.5,74.5,4.05,20.6,353.0,64.75,50.79
2018,6,1,17,30,663.0,71.0,4.0,20.0,303.0,57.23,44.49
2018,6,1,17,45,614.0,65.5,4.0,19.4,253.5,52.99,40.93
2018,6,1,18,0,565.0,60.0,4.0,18.8,204.0,48.76,37.23
2018,6,1,18,15,491.5,53.0,3.8,18.1,158.5,43.16,32.18
2018,6,1,18,30,418.0,46.0,3.6,17.4,113.0,37.63,26.98
2018,6,1,18,45,309.0,36.5,3.4,16.75,77.0,29.92,19.41
2018,6,1,19,0,200.0,27.0,3.2,16.1,41.0,20.53,4.72
2018,6,1,19,15,111.5,16.0,3.1,15.75,22.5,12.59,0.0
2018,6,1,19,30,23.0,5.0,3.0,15.4,4.0,0.0,0.0
2018,6,1,19,45,11.5,2.5,2.85,15.05,2.0,0.0,0.0
2018,6,1,20,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,2.6,14.55,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,2.35,14.25,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,2.05,13.8,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,1.95,13.65,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,1.85,13.35,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,1.8,13.25,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,1.75,13.1,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,1.7,12.95,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,1.65,12.85,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,1.6,12.75,0.0,0.0,0.0
