Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,1,13,15,266.5,406.0,3.45,23.45,658.5,461.28,347.52
2018,7,1,13,30,129.0,450.0,3.5,23.3,570.0,399.95,301.48
2018,7,1,13,45,245.5,389.0,3.5,23.15,610.0,396.78,298.65
2018,7,1,14,0,362.0,328.0,3.5,23.0,650.0,382.38,285.45
2018,7,1,14,15,600.0,231.5,3.5,22.8,745.0,377.95,275.31
2018,7,1,14,30,838.0,135.0,3.5,22.6,840.0,356.17,247.91
2018,7,1,14,45,829.5,132.5,3.55,22.35,806.5,297.41,197.67
2018,7,1,15,0,821.0,130.0,3.6,22.1,773.0,241.73,151.35
2018,7,1,15,15,808.5,127.5,3.6,22.1,734.0,185.8,109.48
2018,7,1,15,30,796.0,125.0,3.6,22.1,695.0,130.88,78.7
2018,7,1,15,45,780.5,121.5,3.55,21.5,651.0,92.71,73.04
2018,7,1,16,0,765.0,118.0,3.5,20.9,607.0,91.5,72.45
2018,7,1,16,15,745.0,114.0,3.5,20.5,560.5,89.73,71.28
2018,7,1,16,30,725.0,110.0,3.5,20.1,514.0,80.96,64.15
2018,7,1,16,45,699.5,105.0,3.5,19.75,465.0,78.32,62.2
2018,7,1,17,0,674.0,100.0,3.5,19.4,416.0,75.56,60.12
2018,7,1,17,15,639.5,94.5,3.45,18.9,366.5,72.19,57.52
2018,7,1,17,30,605.0,89.0,3.4,18.4,317.0,68.75,54.8
2018,7,1,17,45,558.0,82.0,3.4,17.95,268.5,63.97,50.8
2018,7,1,18,0,511.0,75.0,3.4,17.5,220.0,59.12,46.62
2018,7,1,18,15,445.0,67.0,3.35,17.05,175.0,53.25,41.37
2018,7,1,18,30,379.0,59.0,3.3,16.6,130.0,44.7,33.57
2018,7,1,18,45,289.0,47.0,3.25,16.15,92.0,35.54,25.02
2018,7,1,19,0,199.0,35.0,3.2,15.7,54.0,26.41,15.46
2018,7,1,19,15,116.0,21.5,3.15,15.5,31.0,16.25,0.0
2018,7,1,19,30,33.0,8.0,3.1,15.3,8.0,6.29,0.0
2018,7,1,19,45,16.5,4.0,3.05,15.1,4.0,0.0,0.0
2018,7,1,20,0,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,2.95,14.85,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,2.85,14.7,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,2.8,14.55,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,2.75,14.45,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,2.65,14.4,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,2.6,14.45,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,2.55,14.45,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,2.45,14.35,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,2.35,14.3,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,2.25,14.3,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,2.15,14.3,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,2.05,14.25,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,1.95,14.2,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,1.85,14.15,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,1.85,14.3,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,7,2,4,45,14.0,3.5,1.95,14.65,3.5,0.0,0.0
2018,7,2,5,0,28.0,7.0,2.0,14.8,7.0,12.06,0.0
2018,7,2,5,15,91.0,21.0,2.0,15.15,29.0,53.48,6.17
2018,7,2,5,30,154.0,35.0,2.0,15.5,51.0,108.24,77.03
2018,7,2,5,45,220.0,50.5,2.0,15.8,87.0,160.22,124.13
2018,7,2,6,0,286.0,66.0,2.0,16.1,123.0,219.13,175.4
2018,7,2,6,15,342.0,80.0,1.95,16.45,166.5,277.7,225.66
2018,7,2,6,30,398.0,94.0,1.9,16.8,210.0,341.14,278.52
2018,7,2,6,45,365.0,109.0,1.85,17.2,231.0,356.27,290.87
2018,7,2,7,0,332.0,124.0,1.8,17.6,252.0,367.29,299.09
2018,7,2,7,15,330.5,145.0,1.8,17.95,287.5,385.62,313.02
2018,7,2,7,30,329.0,166.0,1.8,18.3,323.0,418.47,337.37
2018,7,2,7,45,405.0,166.5,1.75,18.7,381.0,505.8,403.31
2018,7,2,8,0,481.0,167.0,1.7,19.1,439.0,578.99,456.6
2018,7,2,8,15,436.0,193.5,1.7,19.5,456.0,582.52,455.72
2018,7,2,8,30,391.0,220.0,1.7,19.9,473.0,581.28,451.84
2018,7,2,8,45,460.0,221.5,1.7,20.35,539.0,649.53,500.29
2018,7,2,9,0,529.0,223.0,1.7,20.8,605.0,718.17,547.14
2018,7,2,9,15,554.0,225.5,1.75,21.1,645.0,748.02,566.24
2018,7,2,9,30,579.0,228.0,1.8,21.4,685.0,783.43,589.11
2018,7,2,9,45,515.5,270.0,1.85,21.7,690.0,759.58,569.47
2018,7,2,10,0,452.0,312.0,1.9,22.0,695.0,738.63,552.25
2018,7,2,10,15,499.5,304.5,2.0,22.2,740.5,769.46,573.97
2018,7,2,10,30,547.0,297.0,2.1,22.4,786.0,797.31,593.03
2018,7,2,10,45,400.0,350.0,2.15,22.65,712.0,703.27,524.2
2018,7,2,11,0,253.0,403.0,2.2,22.9,638.0,595.74,445.7
2018,7,2,11,15,172.0,431.0,2.35,23.0,592.0,526.56,395.25
2018,7,2,11,30,91.0,459.0,2.5,23.1,546.0,460.62,345.93
2018,7,2,11,45,111.0,467.0,2.6,23.15,573.5,487.62,366.02
2018,7,2,12,0,131.0,475.0,2.7,23.2,601.0,499.23,374.54
2018,7,2,12,15,149.5,477.0,2.8,23.15,621.0,502.57,377.25
2018,7,2,12,30,168.0,479.0,2.9,23.1,641.0,503.73,378.33
2018,7,2,12,45,189.0,474.0,3.05,23.0,655.0,499.07,375.34
2018,7,2,13,0,210.0,469.0,3.2,22.9,669.0,492.16,370.5
2018,7,2,13,15,229.5,457.5,3.25,22.7,673.0,477.48,359.69
2018,7,2,13,30,249.0,446.0,3.3,22.5,677.0,458.45,345.33
2018,7,2,13,45,354.5,388.5,3.4,22.3,708.5,448.76,337.17
2018,7,2,14,0,460.0,331.0,3.5,22.1,740.0,426.3,317.75
2018,7,2,14,15,550.5,282.0,3.55,21.8,756.5,395.58,290.39
2018,7,2,14,30,641.0,233.0,3.6,21.5,773.0,352.54,251.75
2018,7,2,14,45,634.0,226.5,3.65,21.2,742.0,303.64,210.46
2018,7,2,15,0,627.0,220.0,3.7,20.9,711.0,255.08,170.56
2018,7,2,15,15,611.5,214.5,3.7,20.9,673.0,206.5,134.29
2018,7,2,15,30,596.0,209.0,3.7,20.9,635.0,159.65,107.01
2018,7,2,15,45,586.0,198.5,3.7,20.25,596.0,124.74,100.33
2018,7,2,16,0,576.0,188.0,3.7,19.6,557.0,121.44,98.13
2018,7,2,16,15,563.5,177.0,3.65,19.25,515.0,116.58,94.45
2018,7,2,16,30,551.0,166.0,3.6,18.9,473.0,111.35,90.42
2018,7,2,16,45,534.0,154.0,3.6,18.55,429.0,105.1,85.51
2018,7,2,17,0,517.0,142.0,3.6,18.2,385.0,98.52,80.25
2018,7,2,17,15,488.5,130.5,3.6,17.8,339.0,91.73,74.75
2018,7,2,17,30,460.0,119.0,3.6,17.4,293.0,84.67,68.93
2018,7,2,17,45,427.0,106.0,3.6,17.0,249.0,76.34,61.85
2018,7,2,18,0,394.0,93.0,3.6,16.6,205.0,67.74,54.38
2018,7,2,18,15,340.0,79.5,3.55,16.25,162.5,58.35,45.99
2018,7,2,18,30,286.0,66.0,3.5,15.9,120.0,48.78,37.23
2018,7,2,18,45,220.5,50.5,3.45,15.55,85.0,37.58,26.84
2018,7,2,19,0,155.0,35.0,3.4,15.2,50.0,26.23,15.33
2018,7,2,19,15,89.5,21.0,3.35,15.0,28.5,15.77,0.0
2018,7,2,19,30,24.0,7.0,3.3,14.8,7.0,5.51,0.0
2018,7,2,19,45,12.0,3.5,3.25,14.6,3.5,0.0,0.0
2018,7,2,20,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,3.15,14.1,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,3.1,13.95,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,3.05,13.85,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,3.0,13.75,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,3.0,13.65,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,3.0,13.55,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,2.95,13.45,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,2.9,13.35,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,2.85,13.25,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,2.8,13.15,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,2.55,13.05,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,2.35,12.95,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,7,3,4,45,17.0,4.0,2.3,13.55,4.5,0.0,0.0
2018,7,3,5,0,34.0,8.0,2.3,13.8,9.0,14.24,0.0
2018,7,3,5,15,120.0,24.0,2.25,14.15,35.0,70.89,5.86
2018,7,3,5,30,206.0,40.0,2.2,14.5,61.0,132.49,94.94
2018,7,3,5,45,295.5,52.0,2.15,14.9,100.5,192.41,149.71
2018,7,3,6,0,385.0,64.0,2.1,15.3,140.0,262.07,210.24
2018,7,3,6,15,370.0,78.5,2.0,15.7,168.0,290.31,236.37
2018,7,3,6,30,355.0,93.0,1.9,16.1,196.0,316.19,259.0
2018,7,3,6,45,356.5,111.5,1.8,16.5,232.0,353.91,289.69
2018,7,3,7,0,358.0,130.0,1.7,16.9,268.0,390.57,318.17
2018,7,3,7,15,427.0,137.0,1.7,17.25,324.5,460.52,372.67
2018,7,3,7,30,496.0,144.0,1.7,17.6,381.0,534.4,428.32
2018,7,3,7,45,606.0,132.5,1.65,18.0,453.0,632.52,500.34
2018,7,3,8,0,716.0,121.0,1.6,18.4,525.0,726.72,566.32
2018,7,3,8,15,738.5,124.5,1.65,18.8,572.5,768.54,592.75
2018,7,3,8,30,761.0,128.0,1.7,19.2,620.0,803.46,614.51
2018,7,3,8,45,779.5,129.5,1.75,19.55,663.5,835.76,634.42
2018,7,3,9,0,798.0,131.0,1.8,19.9,707.0,865.39,652.36
2018,7,3,9,15,808.5,134.5,1.85,20.25,745.5,886.98,664.83
2018,7,3,9,30,819.0,138.0,1.9,20.6,784.0,905.24,675.16
2018,7,3,9,45,825.0,142.0,1.95,20.9,816.5,916.44,681.0
2018,7,3,10,0,831.0,146.0,2.0,21.2,849.0,923.98,684.58
2018,7,3,10,15,838.0,147.0,2.1,21.4,876.0,925.77,685.28
2018,7,3,10,30,845.0,148.0,2.2,21.6,903.0,923.82,683.65
2018,7,3,10,45,850.0,148.5,2.3,21.85,923.5,901.26,668.3
2018,7,3,11,0,855.0,149.0,2.4,22.1,944.0,889.75,660.52
2018,7,3,11,15,858.5,150.0,2.5,22.2,958.5,873.78,650.03
2018,7,3,11,30,862.0,151.0,2.6,22.3,973.0,854.32,637.23
2018,7,3,11,45,864.0,151.0,2.65,22.45,980.0,829.53,620.33
2018,7,3,12,0,866.0,151.0,2.7,22.6,987.0,801.66,601.19
2018,7,3,12,15,866.5,151.0,2.8,22.65,987.0,769.76,578.55
2018,7,3,12,30,867.0,151.0,2.9,22.7,987.0,735.23,553.56
2018,7,3,12,45,866.5,149.5,2.95,22.7,979.5,696.49,524.89
2018,7,3,13,0,866.0,148.0,3.0,22.7,972.0,655.48,493.89
2018,7,3,13,15,862.5,147.0,3.05,22.65,957.0,610.9,459.55
2018,7,3,13,30,859.0,146.0,3.1,22.6,942.0,564.53,422.89
2018,7,3,13,45,854.0,144.5,3.15,22.55,920.0,515.49,383.15
2018,7,3,14,0,849.0,143.0,3.2,22.5,898.0,465.15,341.24
2018,7,3,14,15,841.5,141.0,3.25,22.35,869.5,411.23,295.69
2018,7,3,14,30,834.0,139.0,3.3,22.2,841.0,356.5,248.63
2018,7,3,14,45,824.5,137.0,3.3,22.05,807.0,300.96,200.85
2018,7,3,15,0,815.0,135.0,3.3,21.9,773.0,245.58,154.68
2018,7,3,15,15,802.5,132.0,3.3,21.9,733.5,189.57,112.56
2018,7,3,15,30,790.0,129.0,3.3,21.9,694.0,134.58,81.23
2018,7,3,15,45,774.0,125.5,3.3,21.45,650.5,95.01,74.98
2018,7,3,16,0,758.0,122.0,3.3,21.0,607.0,93.9,74.43
2018,7,3,16,15,738.0,118.0,3.3,20.65,560.5,84.97,67.2
2018,7,3,16,30,718.0,114.0,3.3,20.3,514.0,83.3,66.09
2018,7,3,16,45,692.0,109.0,3.3,19.95,465.0,80.74,64.22
2018,7,3,17,0,666.0,104.0,3.3,19.6,416.0,78.08,62.24
2018,7,3,17,15,630.0,98.5,3.3,19.15,366.5,74.8,59.72
2018,7,3,17,30,594.0,93.0,3.3,18.7,317.0,71.45,57.08
2018,7,3,17,45,545.0,86.5,3.3,18.3,268.5,67.13,53.49
2018,7,3,18,0,496.0,80.0,3.3,17.9,220.0,62.79,49.76
2018,7,3,18,15,429.0,70.5,3.25,17.45,174.5,53.16,41.22
2018,7,3,18,30,362.0,61.0,3.2,17.0,129.0,45.95,34.59
2018,7,3,18,45,272.0,48.5,3.2,16.55,91.0,36.49,25.78
2018,7,3,19,0,182.0,36.0,3.2,16.1,53.0,27.05,15.88
2018,7,3,19,15,105.0,21.5,3.15,15.8,30.0,16.22,0.0
2018,7,3,19,30,28.0,7.0,3.1,15.5,7.0,5.51,0.0
2018,7,3,19,45,14.0,3.5,3.05,15.25,3.5,0.0,0.0
2018,7,3,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,2.95,14.45,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,2.85,14.2,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,2.65,13.8,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,2.55,13.65,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,2.45,13.55,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.4,13.45,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.35,13.35,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.3,13.25,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,2.3,13.15,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,2.3,13.05,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,7,4,4,45,22.5,4.5,2.6,13.5,5.0,0.0,0.0
2018,7,4,5,0,45.0,9.0,2.7,13.7,10.0,17.59,0.0
2018,7,4,5,15,147.5,24.0,2.8,14.0,37.0,78.64,1.62
2018,7,4,5,30,250.0,39.0,2.9,14.3,64.0,146.72,104.88
2018,7,4,5,45,346.5,48.0,2.95,14.65,104.0,210.29,163.86
2018,7,4,6,0,443.0,57.0,3.0,15.0,144.0,284.65,228.99
2018,7,4,6,15,462.5,67.5,3.0,15.3,181.0,330.31,270.07
2018,7,4,6,30,482.0,78.0,3.0,15.6,218.0,376.75,310.18
2018,7,4,6,45,339.5,105.5,2.95,15.95,213.5,337.32,278.35
2018,7,4,7,0,197.0,133.0,2.9,16.3,209.0,274.26,225.7
2018,7,4,7,15,119.0,156.0,2.9,16.6,204.0,237.65,194.29
2018,7,4,7,30,41.0,179.0,2.9,16.9,199.0,192.86,155.4
2018,7,4,7,45,31.5,190.0,2.9,17.2,206.0,195.66,156.86
2018,7,4,8,0,22.0,201.0,2.9,17.5,213.0,183.7,146.25
2018,7,4,8,15,25.0,219.5,2.9,17.85,234.5,202.07,160.48
2018,7,4,8,30,28.0,238.0,2.9,18.2,256.0,236.75,187.4
2018,7,4,8,45,78.5,278.0,2.95,18.5,333.5,318.66,252.41
2018,7,4,9,0,129.0,318.0,3.0,18.8,411.0,421.39,331.29
2018,7,4,9,15,181.0,340.5,3.05,19.1,479.0,489.2,382.16
2018,7,4,9,30,233.0,363.0,3.1,19.4,547.0,556.93,432.04
2018,7,4,9,45,316.0,351.0,3.1,19.65,611.5,637.92,491.4
2018,7,4,10,0,399.0,339.0,3.1,19.9,676.0,716.15,547.26
2018,7,4,10,15,601.0,252.5,3.15,20.1,779.5,819.44,623.46
2018,7,4,10,30,803.0,166.0,3.2,20.3,883.0,903.89,682.64
2018,7,4,10,45,855.0,142.5,3.25,20.5,922.0,901.47,679.41
2018,7,4,11,0,907.0,119.0,3.3,20.7,961.0,910.47,684.81
2018,7,4,11,15,911.0,119.0,3.35,20.85,976.0,893.8,672.82
2018,7,4,11,30,915.0,119.0,3.4,21.0,991.0,873.48,658.6
2018,7,4,11,45,919.5,117.5,3.4,21.1,999.0,848.8,641.27
2018,7,4,12,0,924.0,116.0,3.4,21.2,1007.0,820.74,621.64
2018,7,4,12,15,925.5,114.5,3.4,21.2,1007.0,787.19,598.04
2018,7,4,12,30,927.0,113.0,3.4,21.2,1007.0,750.74,570.94
2018,7,4,12,45,906.5,122.5,3.4,21.25,991.0,705.02,536.3
2018,7,4,13,0,886.0,132.0,3.4,21.3,975.0,658.01,500.12
2018,7,4,13,15,907.0,118.5,3.35,21.3,970.0,618.15,468.53
2018,7,4,13,30,928.0,105.0,3.3,21.3,965.0,574.15,432.79
2018,7,4,13,45,926.0,103.5,3.25,21.3,944.5,523.54,390.96
2018,7,4,14,0,924.0,102.0,3.2,21.3,924.0,471.17,346.61
2018,7,4,14,15,918.5,101.0,3.2,21.25,896.0,416.28,299.36
2018,7,4,14,30,913.0,100.0,3.2,21.2,868.0,360.4,250.43
2018,7,4,14,45,905.5,98.0,3.15,21.1,833.5,302.61,200.0
2018,7,4,15,0,898.0,96.0,3.1,21.0,799.0,244.56,150.96
2018,7,4,15,15,887.5,94.5,3.1,21.0,759.5,186.37,106.83
2018,7,4,15,30,877.0,93.0,3.1,21.0,720.0,128.73,74.18
2018,7,4,15,45,865.0,90.0,3.1,20.65,676.5,85.49,67.19
2018,7,4,16,0,853.0,87.0,3.1,20.3,633.0,83.33,65.7
2018,7,4,16,15,836.5,84.5,3.15,20.05,586.0,81.2,64.15
2018,7,4,16,30,820.0,82.0,3.2,19.8,539.0,71.12,55.8
2018,7,4,16,45,797.0,79.0,3.2,19.5,489.0,68.92,54.17
2018,7,4,17,0,774.0,76.0,3.2,19.2,439.0,66.65,52.47
2018,7,4,17,15,742.5,72.5,3.2,18.8,388.0,63.82,50.27
2018,7,4,17,30,711.0,69.0,3.2,18.4,337.0,60.97,48.01
2018,7,4,17,45,667.5,65.0,3.2,18.0,287.0,53.16,41.31
2018,7,4,18,0,624.0,61.0,3.2,17.6,237.0,49.95,38.55
2018,7,4,18,15,561.0,55.0,3.1,17.1,189.5,45.08,34.19
2018,7,4,18,30,498.0,49.0,3.0,16.6,142.0,40.28,29.71
2018,7,4,18,45,402.0,41.0,2.95,16.15,102.0,33.72,23.45
2018,7,4,19,0,306.0,33.0,2.9,15.7,62.0,27.29,16.07
2018,7,4,19,15,183.5,20.5,2.8,15.45,35.5,16.94,0.0
2018,7,4,19,30,61.0,8.0,2.7,15.2,9.0,6.29,0.0
2018,7,4,19,45,30.5,4.0,2.65,14.9,4.5,0.0,0.0
2018,7,4,20,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,2.35,14.05,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,2.25,13.75,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.75,12.9,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.6,12.75,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,1.45,12.65,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,1.15,12.45,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,1.15,11.85,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,1.25,11.75,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,1.35,11.65,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,1.5,11.85,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,7,5,4,45,39.5,5.0,1.7,12.4,5.5,0.0,0.0
2018,7,5,5,0,79.0,10.0,1.8,12.7,11.0,26.3,0.0
2018,7,5,5,15,218.0,21.0,1.9,13.2,39.5,96.08,0.0
2018,7,5,5,30,357.0,32.0,2.0,13.7,68.0,177.36,126.07
2018,7,5,5,45,302.5,35.0,2.1,14.15,77.0,179.89,139.67
2018,7,5,6,0,248.0,38.0,2.2,14.6,86.0,168.08,134.77
2018,7,5,6,15,124.0,53.0,2.2,15.05,77.0,123.63,99.77
2018,7,5,6,30,0.0,68.0,2.2,15.5,68.0,53.13,39.68
2018,7,5,6,45,4.0,91.0,2.2,15.9,92.5,75.21,58.42
2018,7,5,7,0,8.0,114.0,2.2,16.3,117.0,97.7,77.16
2018,7,5,7,15,36.0,150.5,2.1,16.75,167.0,160.94,129.78
2018,7,5,7,30,64.0,187.0,2.0,17.2,217.0,218.27,176.25
2018,7,5,7,45,126.0,209.5,1.95,17.65,277.5,304.4,245.28
2018,7,5,8,0,188.0,232.0,1.9,18.1,338.0,378.86,303.14
2018,7,5,8,15,450.0,183.5,1.8,18.55,466.0,584.63,461.65
2018,7,5,8,30,712.0,135.0,1.7,19.0,594.0,775.74,597.69
2018,7,5,8,45,805.5,107.5,1.65,19.45,660.5,836.04,634.2
2018,7,5,9,0,899.0,80.0,1.6,19.9,727.0,890.71,667.23
2018,7,5,9,15,909.5,80.5,1.55,20.35,766.0,910.73,676.66
2018,7,5,9,30,920.0,81.0,1.5,20.8,805.0,927.29,684.15
2018,7,5,9,45,928.5,81.5,1.45,21.25,839.0,938.39,688.11
2018,7,5,10,0,937.0,82.0,1.4,21.7,873.0,945.72,689.73
2018,7,5,10,15,942.5,82.5,1.45,22.1,901.0,946.44,688.82
2018,7,5,10,30,948.0,83.0,1.5,22.5,929.0,943.23,685.59
2018,7,5,10,45,952.0,84.0,1.5,22.95,950.5,935.21,678.6
2018,7,5,11,0,956.0,85.0,1.5,23.4,972.0,923.24,669.26
2018,7,5,11,15,958.5,85.5,1.55,23.7,986.5,905.61,657.46
2018,7,5,11,30,961.0,86.0,1.6,24.0,1001.0,884.2,643.3
2018,7,5,11,45,962.5,85.5,1.7,24.3,1008.0,857.45,626.2
2018,7,5,12,0,964.0,85.0,1.8,24.6,1015.0,827.27,606.74
2018,7,5,12,15,960.0,88.0,1.9,24.75,1013.5,792.62,584.45
2018,7,5,12,30,956.0,91.0,2.0,24.9,1012.0,755.1,558.55
2018,7,5,12,45,947.0,95.5,2.1,25.1,1002.0,712.74,528.01
2018,7,5,13,0,938.0,100.0,2.2,25.3,992.0,668.27,495.17
2018,7,5,13,15,936.0,99.0,2.25,25.3,977.5,621.9,460.24
2018,7,5,13,30,934.0,98.0,2.3,25.3,963.0,573.39,422.63
2018,7,5,13,45,930.0,96.5,2.4,25.3,940.5,521.59,381.56
2018,7,5,14,0,926.0,95.0,2.5,25.3,918.0,468.22,337.92
2018,7,5,14,15,920.5,93.5,2.55,25.25,890.0,412.94,291.48
2018,7,5,14,30,915.0,92.0,2.6,25.2,862.0,356.7,243.3
2018,7,5,14,45,909.0,90.0,2.6,25.15,828.5,299.25,193.95
2018,7,5,15,0,903.0,88.0,2.6,25.1,795.0,241.36,145.75
2018,7,5,15,15,893.0,86.0,2.6,25.1,755.5,182.72,101.86
2018,7,5,15,30,883.0,84.0,2.6,25.1,716.0,124.59,69.16
2018,7,5,15,45,871.5,81.5,2.6,24.85,672.5,80.61,61.98
2018,7,5,16,0,860.0,79.0,2.6,24.6,629.0,78.63,60.61
2018,7,5,16,15,844.0,76.5,2.6,24.35,582.0,76.37,58.98
2018,7,5,16,30,828.0,74.0,2.6,24.1,535.0,73.98,57.22
2018,7,5,16,45,806.0,71.5,2.55,23.85,485.5,71.32,55.23
2018,7,5,17,0,784.0,69.0,2.5,23.6,436.0,61.89,47.46
2018,7,5,17,15,754.0,65.5,2.5,23.1,385.5,58.9,45.16
2018,7,5,17,30,724.0,62.0,2.5,22.6,335.0,55.87,42.78
2018,7,5,17,45,582.0,63.5,2.45,22.15,262.0,50.88,38.63
2018,7,5,18,0,440.0,65.0,2.4,21.7,189.0,50.73,38.56
2018,7,5,18,15,220.0,52.0,2.35,21.0,114.0,38.45,27.87
2018,7,5,18,30,0.0,39.0,2.3,20.3,39.0,29.81,20.2
2018,7,5,18,45,0.0,28.5,2.3,19.6,28.5,21.75,12.91
2018,7,5,19,0,0.0,18.0,2.3,18.9,18.0,13.71,5.12
2018,7,5,19,15,0.0,10.5,2.4,18.6,10.5,7.98,0.0
2018,7,5,19,30,0.0,3.0,2.5,18.3,3.0,2.36,0.0
2018,7,5,19,45,0.0,1.5,2.6,17.95,1.5,0.0,0.0
2018,7,5,20,0,0.0,0.0,2.7,17.6,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,2.75,17.45,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,2.8,17.3,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,2.8,17.1,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,2.8,16.9,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,2.75,16.8,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,2.7,16.6,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,2.65,16.45,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,2.6,16.35,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,2.55,16.25,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,2.5,16.15,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,2.45,16.1,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,2.35,16.1,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,2.25,16.1,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,2.15,16.15,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,2.1,16.25,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,2.1,16.35,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,2.1,16.4,0.0,0.0,0.0
2018,7,6,4,45,0.0,1.5,2.1,16.5,1.5,0.0,0.0
2018,7,6,5,0,0.0,3.0,2.1,16.6,3.0,2.36,0.0
2018,7,6,5,15,0.0,10.5,2.1,16.75,10.5,7.98,0.0
2018,7,6,5,30,0.0,18.0,2.1,16.9,18.0,13.7,4.97
2018,7,6,5,45,0.0,28.0,2.15,17.1,28.0,21.36,12.03
2018,7,6,6,0,0.0,38.0,2.2,17.3,38.0,29.04,18.78
2018,7,6,6,15,51.0,67.5,2.2,17.5,82.0,85.24,66.58
2018,7,6,6,30,102.0,97.0,2.2,17.7,126.0,155.54,125.96
2018,7,6,6,45,103.5,115.0,2.25,17.95,149.5,178.61,145.14
2018,7,6,7,0,105.0,133.0,2.3,18.2,173.0,201.45,163.72
2018,7,6,7,15,59.0,117.5,2.3,18.5,140.5,143.18,114.93
2018,7,6,7,30,13.0,102.0,2.3,18.8,108.0,89.27,69.13
2018,7,6,7,45,32.0,147.5,2.3,19.05,165.0,153.54,121.98
2018,7,6,8,0,51.0,193.0,2.3,19.3,222.0,213.09,169.65
2018,7,6,8,15,47.5,203.5,2.25,19.7,232.0,220.12,174.17
2018,7,6,8,30,44.0,214.0,2.2,20.1,242.0,226.84,178.54
2018,7,6,8,45,31.0,217.0,2.15,20.45,237.5,217.78,170.23
2018,7,6,9,0,18.0,220.0,2.1,20.8,233.0,194.14,150.61
2018,7,6,9,15,11.0,194.0,2.15,21.3,202.0,164.99,126.99
2018,7,6,9,30,4.0,168.0,2.2,21.8,171.0,136.58,103.96
2018,7,6,9,45,5.0,174.5,2.25,22.25,178.5,142.71,108.49
2018,7,6,10,0,6.0,181.0,2.3,22.7,186.0,148.8,112.92
2018,7,6,10,15,35.5,196.0,2.35,23.2,227.5,198.11,151.94
2018,7,6,10,30,65.0,211.0,2.4,23.7,269.0,251.1,192.89
2018,7,6,10,45,154.0,310.5,2.45,24.15,452.0,418.4,319.13
2018,7,6,11,0,243.0,410.0,2.5,24.6,635.0,595.41,445.35
2018,7,6,11,15,364.5,372.5,2.6,24.9,716.5,655.3,488.52
2018,7,6,11,30,486.0,335.0,2.7,25.2,798.0,722.96,536.5
2018,7,6,11,45,560.0,306.0,2.75,25.45,843.0,738.29,547.06
2018,7,6,12,0,634.0,277.0,2.8,25.7,888.0,747.48,553.48
2018,7,6,12,15,733.5,214.0,2.95,25.8,921.0,742.7,551.69
2018,7,6,12,30,833.0,151.0,3.1,25.9,954.0,714.47,533.53
2018,7,6,12,45,816.0,159.5,3.2,26.0,941.0,682.28,509.13
2018,7,6,13,0,799.0,168.0,3.3,26.1,928.0,638.86,476.54
2018,7,6,13,15,797.0,166.0,3.4,26.1,914.0,595.49,443.6
2018,7,6,13,30,795.0,164.0,3.5,26.1,900.0,550.39,408.42
2018,7,6,13,45,832.5,138.0,3.6,26.05,892.5,504.13,371.33
2018,7,6,14,0,870.0,112.0,3.7,26.0,885.0,457.09,331.91
2018,7,6,14,15,872.0,106.5,3.8,25.85,860.5,404.77,287.56
2018,7,6,14,30,874.0,101.0,3.9,25.7,836.0,350.79,240.92
2018,7,6,14,45,875.0,94.0,3.95,25.55,804.5,294.12,191.93
2018,7,6,15,0,876.0,87.0,4.0,25.4,773.0,236.31,143.38
2018,7,6,15,15,788.0,119.5,4.0,25.4,712.5,182.26,105.84
2018,7,6,15,30,700.0,152.0,4.0,25.4,652.0,136.58,83.35
2018,7,6,15,45,617.0,171.0,4.1,24.9,591.5,109.24,85.75
2018,7,6,16,0,534.0,190.0,4.2,24.4,531.0,121.46,96.35
2018,7,6,16,15,623.0,146.0,4.15,24.05,514.5,99.25,78.23
2018,7,6,16,30,712.0,102.0,4.1,23.7,498.0,82.06,64.14
2018,7,6,16,45,730.0,86.5,4.05,23.4,459.5,72.65,56.48
2018,7,6,17,0,748.0,71.0,4.0,23.1,421.0,62.58,48.16
2018,7,6,17,15,704.5,70.5,3.9,22.7,370.0,61.67,47.62
2018,7,6,17,30,661.0,70.0,3.8,22.3,319.0,56.3,43.2
2018,7,6,17,45,606.0,66.5,3.7,21.9,268.5,53.37,40.82
2018,7,6,18,0,551.0,63.0,3.6,21.5,218.0,50.57,38.45
2018,7,6,18,15,517.0,54.5,3.5,21.1,177.0,44.27,32.89
2018,7,6,18,30,483.0,46.0,3.4,20.7,136.0,37.79,27.02
2018,7,6,18,45,391.5,38.0,3.3,20.3,97.0,31.21,20.86
2018,7,6,19,0,300.0,30.0,3.2,19.9,58.0,24.73,13.61
2018,7,6,19,15,181.0,19.5,3.15,19.7,33.5,16.08,0.0
2018,7,6,19,30,62.0,9.0,3.1,19.5,9.0,7.08,0.0
2018,7,6,19,45,31.0,4.5,3.05,19.25,4.5,0.0,0.0
2018,7,6,20,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,3.0,18.85,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,3.0,18.7,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,2.95,18.55,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,2.9,18.4,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,2.9,18.25,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,2.9,18.1,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,2.9,17.95,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,2.9,17.8,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,2.9,17.65,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,2.85,17.4,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,2.8,17.3,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,2.8,17.15,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,2.8,16.9,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,2.8,16.8,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,2.8,16.65,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,2.8,16.15,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,2.75,15.85,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,2.65,15.6,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,2.55,15.4,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,2.5,15.15,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,2.65,14.95,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,7,7,4,45,41.5,4.5,2.9,15.2,5.0,0.0,0.0
2018,7,7,5,0,83.0,9.0,3.0,15.3,10.0,26.42,0.0
2018,7,7,5,15,226.0,19.5,3.05,15.65,38.0,96.41,0.0
2018,7,7,5,30,369.0,30.0,3.1,16.0,66.0,179.72,125.22
2018,7,7,5,45,461.0,37.0,3.15,16.35,107.5,245.93,189.62
2018,7,7,6,0,553.0,44.0,3.2,16.7,149.0,321.34,256.24
2018,7,7,6,15,611.5,48.5,3.2,17.25,196.5,383.1,310.43
2018,7,7,6,30,670.0,53.0,3.2,17.8,244.0,451.89,368.17
2018,7,7,6,45,710.5,57.0,3.2,18.35,295.0,512.9,417.61
2018,7,7,7,0,751.0,61.0,3.2,18.9,346.0,575.46,466.26
2018,7,7,7,15,779.5,63.5,3.25,19.4,396.5,629.03,506.55
2018,7,7,7,30,808.0,66.0,3.3,19.9,447.0,675.66,539.2
2018,7,7,7,45,829.0,68.5,3.35,20.45,497.0,722.02,570.45
2018,7,7,8,0,850.0,71.0,3.4,21.0,547.0,766.85,599.91
2018,7,7,8,15,865.5,73.0,3.45,21.4,594.0,804.72,624.21
2018,7,7,8,30,881.0,75.0,3.5,21.8,641.0,840.12,646.51
2018,7,7,8,45,893.0,76.0,3.55,22.25,684.0,868.64,663.63
2018,7,7,9,0,905.0,77.0,3.6,22.7,727.0,894.07,678.56
2018,7,7,9,15,913.5,79.0,3.65,23.0,766.0,914.18,690.19
2018,7,7,9,30,922.0,81.0,3.7,23.3,805.0,930.7,699.44
2018,7,7,9,45,929.5,82.0,3.75,23.6,839.0,941.54,704.92
2018,7,7,10,0,937.0,83.0,3.8,23.9,873.0,948.56,707.96
2018,7,7,10,15,923.5,94.5,3.8,24.1,894.5,943.11,702.71
2018,7,7,10,30,910.0,106.0,3.8,24.3,916.0,933.29,694.75
2018,7,7,10,45,913.5,106.5,3.85,24.5,936.5,924.33,687.82
2018,7,7,11,0,917.0,107.0,3.9,24.7,957.0,911.59,678.44
2018,7,7,11,15,938.5,96.0,3.95,24.8,977.5,900.25,670.38
2018,7,7,11,30,960.0,85.0,4.0,24.9,998.0,884.72,659.55
2018,7,7,11,45,961.0,84.0,4.0,25.0,1004.0,857.22,640.39
2018,7,7,12,0,962.0,83.0,4.0,25.1,1010.0,826.33,618.97
2018,7,7,12,15,937.5,99.0,4.05,25.1,1002.0,787.23,592.25
2018,7,7,12,30,913.0,115.0,4.1,25.1,994.0,745.82,561.78
2018,7,7,12,45,726.5,222.5,4.15,25.15,918.5,676.66,508.25
2018,7,7,13,0,540.0,330.0,4.2,25.2,843.0,603.71,452.36
2018,7,7,13,15,481.0,357.5,4.3,25.15,809.0,555.65,416.13
2018,7,7,13,30,422.0,385.0,4.4,25.1,775.0,510.39,381.58
2018,7,7,13,45,494.5,345.0,4.5,25.1,792.0,488.53,363.7
2018,7,7,14,0,567.0,305.0,4.6,25.1,809.0,459.14,338.68
2018,7,7,14,15,439.0,335.5,4.65,24.9,718.0,391.55,287.41
2018,7,7,14,30,311.0,366.0,4.7,24.7,627.0,341.53,250.52
2018,7,7,14,45,399.0,318.5,4.8,24.55,639.5,304.32,217.56
2018,7,7,15,0,487.0,271.0,4.9,24.4,652.0,263.1,180.81
2018,7,7,15,15,648.0,192.5,4.9,24.4,672.0,201.92,127.41
2018,7,7,15,30,809.0,114.0,4.9,24.4,692.0,129.98,75.24
2018,7,7,15,45,827.5,98.0,5.0,23.85,657.0,89.05,69.35
2018,7,7,16,0,846.0,82.0,5.1,23.3,622.0,80.1,62.22
2018,7,7,16,15,821.0,80.5,5.1,22.95,572.0,78.31,61.0
2018,7,7,16,30,796.0,79.0,5.1,22.6,522.0,68.56,53.01
2018,7,7,16,45,786.5,74.0,5.1,22.25,477.0,65.26,50.45
2018,7,7,17,0,777.0,69.0,5.1,21.9,432.0,61.75,47.7
2018,7,7,17,15,739.0,67.0,5.05,21.4,380.0,59.72,46.21
2018,7,7,17,30,701.0,65.0,5.0,20.9,328.0,57.77,44.74
2018,7,7,17,45,661.5,60.0,4.9,20.45,279.0,53.54,41.22
2018,7,7,18,0,622.0,55.0,4.8,20.0,230.0,49.28,37.56
2018,7,7,18,15,573.5,49.0,4.65,19.5,185.5,40.64,29.94
2018,7,7,18,30,525.0,43.0,4.5,19.0,141.0,35.77,25.46
2018,7,7,18,45,433.0,36.0,4.4,18.55,101.0,29.83,19.84
2018,7,7,19,0,341.0,29.0,4.3,18.1,61.0,24.05,13.14
2018,7,7,19,15,207.0,19.0,4.25,17.8,35.0,15.71,0.0
2018,7,7,19,30,73.0,9.0,4.2,17.5,9.0,7.08,0.0
2018,7,7,19,45,36.5,4.5,4.15,17.2,4.5,0.0,0.0
2018,7,7,20,0,0.0,0.0,4.1,16.9,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,4.0,16.7,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,3.85,16.35,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,3.8,16.2,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,3.75,16.05,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,3.5,15.7,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,3.5,15.6,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,3.45,15.4,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,3.35,15.25,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,3.25,14.9,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,3.2,14.65,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,3.15,14.4,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,3.1,14.15,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,3.05,13.95,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,3.0,13.65,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,3.1,13.55,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,7,8,4,45,39.0,4.5,3.3,13.85,5.0,0.0,0.0
2018,7,8,5,0,78.0,9.0,3.4,14.0,10.0,25.25,0.0
2018,7,8,5,15,215.0,19.5,3.45,14.4,37.0,92.8,0.0
2018,7,8,5,30,352.0,30.0,3.5,14.8,64.0,173.85,120.82
2018,7,8,5,45,443.0,37.0,3.55,15.15,104.5,238.78,184.94
2018,7,8,6,0,534.0,44.0,3.6,15.5,145.0,312.81,250.86
2018,7,8,6,15,591.5,49.5,3.6,16.05,192.0,376.56,306.99
2018,7,8,6,30,649.0,55.0,3.6,16.6,239.0,442.6,363.05
2018,7,8,6,45,688.5,58.5,3.65,17.1,288.5,501.6,411.6
2018,7,8,7,0,728.0,62.0,3.7,17.6,338.0,562.04,459.44
2018,7,8,7,15,756.5,65.5,3.7,18.1,388.0,615.94,500.4
2018,7,8,7,30,785.0,69.0,3.7,18.6,438.0,669.6,538.85
2018,7,8,7,45,805.0,72.0,3.7,19.15,487.0,708.29,564.58
2018,7,8,8,0,825.0,75.0,3.7,19.7,536.0,752.17,593.64
2018,7,8,8,15,841.0,77.5,3.7,20.15,582.5,790.32,618.2
2018,7,8,8,30,857.0,80.0,3.7,20.6,629.0,826.11,640.72
2018,7,8,8,45,869.0,82.0,3.75,21.05,672.0,855.24,658.51
2018,7,8,9,0,881.0,84.0,3.8,21.5,715.0,881.33,674.09
2018,7,8,9,15,890.0,86.0,3.8,21.85,754.0,901.5,685.51
2018,7,8,9,30,899.0,88.0,3.8,22.2,793.0,918.18,694.57
2018,7,8,9,45,904.0,91.5,3.85,22.6,826.5,929.13,699.92
2018,7,8,10,0,909.0,95.0,3.9,23.0,860.0,936.24,702.79
2018,7,8,10,15,915.5,95.5,3.9,23.25,888.0,937.83,702.17
2018,7,8,10,30,922.0,96.0,3.9,23.5,916.0,935.57,699.11
2018,7,8,10,45,927.5,95.5,3.95,23.8,937.5,927.57,692.46
2018,7,8,11,0,933.0,95.0,4.0,24.1,959.0,915.72,683.36
2018,7,8,11,15,937.0,95.5,4.0,24.2,974.5,899.66,671.81
2018,7,8,11,30,941.0,96.0,4.0,24.3,990.0,879.84,657.79
2018,7,8,11,45,944.0,95.0,4.05,24.4,998.0,854.24,640.13
2018,7,8,12,0,947.0,94.0,4.1,24.5,1006.0,825.2,620.11
2018,7,8,12,15,946.0,95.0,4.15,24.55,1006.0,791.52,596.93
2018,7,8,12,30,945.0,96.0,4.2,24.6,1006.0,754.88,570.17
2018,7,8,12,45,941.5,97.0,4.25,24.6,997.5,713.79,539.37
2018,7,8,13,0,938.0,98.0,4.3,24.6,989.0,670.27,506.11
2018,7,8,13,15,935.5,97.0,4.35,24.6,974.0,623.6,469.73
2018,7,8,13,30,933.0,96.0,4.4,24.6,959.0,574.81,430.76
2018,7,8,13,45,929.5,95.0,4.45,24.55,937.5,523.61,388.98
2018,7,8,14,0,926.0,94.0,4.5,24.5,916.0,470.78,344.67
2018,7,8,14,15,920.0,93.0,4.55,24.4,888.0,415.57,297.42
2018,7,8,14,30,914.0,92.0,4.6,24.3,860.0,359.43,248.5
2018,7,8,14,45,906.5,90.5,4.6,24.15,826.0,301.87,198.37
2018,7,8,15,0,899.0,89.0,4.6,24.0,792.0,244.02,149.49
2018,7,8,15,15,889.0,87.0,4.6,24.0,752.5,185.47,104.77
2018,7,8,15,30,879.0,85.0,4.6,24.0,713.0,127.41,71.06
2018,7,8,15,45,866.0,83.0,4.65,23.55,669.5,81.35,63.0
2018,7,8,16,0,853.0,81.0,4.7,23.1,626.0,79.67,61.91
2018,7,8,16,15,837.0,78.5,4.75,22.75,579.0,77.45,60.32
2018,7,8,16,30,821.0,76.0,4.8,22.4,532.0,75.1,58.61
2018,7,8,16,45,800.0,73.0,4.8,22.05,483.0,64.87,50.16
2018,7,8,17,0,779.0,70.0,4.8,21.7,434.0,62.5,48.38
2018,7,8,17,15,749.5,67.0,4.75,21.2,384.0,59.92,46.41
2018,7,8,17,30,720.0,64.0,4.7,20.7,334.0,57.32,44.39
2018,7,8,17,45,680.0,59.5,4.7,20.2,284.5,53.41,41.15
2018,7,8,18,0,640.0,55.0,4.7,19.7,235.0,49.49,37.79
2018,7,8,18,15,580.0,50.0,4.6,19.15,188.0,41.47,30.71
2018,7,8,18,30,520.0,45.0,4.5,18.6,141.0,37.3,26.83
2018,7,8,18,45,427.5,37.5,4.4,18.05,101.0,31.03,20.89
2018,7,8,19,0,335.0,30.0,4.3,17.5,61.0,24.89,13.75
2018,7,8,19,15,203.0,19.5,4.25,17.15,35.0,16.15,0.0
2018,7,8,19,30,71.0,9.0,4.2,16.8,9.0,7.08,0.0
2018,7,8,19,45,35.5,4.5,4.2,16.45,4.5,0.0,0.0
2018,7,8,20,0,0.0,0.0,4.2,16.1,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,4.15,15.95,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,4.1,15.8,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,4.0,15.65,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,3.85,15.4,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,3.75,15.2,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,3.45,14.8,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,3.35,14.65,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,3.15,14.3,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,3.1,14.15,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,3.1,13.65,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,3.15,13.55,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,3.2,13.45,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,3.2,13.35,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,3.25,13.45,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,7,9,4,45,37.5,4.0,3.4,13.8,4.5,0.0,0.0
2018,7,9,5,0,75.0,8.0,3.5,14.0,9.0,23.77,0.0
2018,7,9,5,15,209.0,19.0,3.5,14.4,35.5,90.27,0.0
2018,7,9,5,30,343.0,30.0,3.5,14.8,62.0,170.77,117.63
2018,7,9,5,45,435.5,37.0,3.55,15.2,102.5,235.88,182.48
2018,7,9,6,0,528.0,44.0,3.6,15.6,143.0,310.24,248.63
2018,7,9,6,15,587.5,49.0,3.6,16.1,190.0,374.14,304.96
2018,7,9,6,30,647.0,54.0,3.6,16.6,237.0,440.59,361.49
2018,7,9,6,45,687.5,58.0,3.55,17.15,286.5,500.7,410.67
2018,7,9,7,0,728.0,62.0,3.5,17.7,336.0,562.38,459.12
2018,7,9,7,15,756.5,65.5,3.45,18.35,386.5,616.35,499.58
2018,7,9,7,30,785.0,69.0,3.4,19.0,437.0,670.07,537.42
2018,7,9,7,45,805.5,71.5,3.4,19.6,485.5,708.61,562.76
2018,7,9,8,0,826.0,74.0,3.4,20.2,534.0,752.38,591.45
2018,7,9,8,15,842.0,76.0,3.3,20.85,580.5,790.07,614.53
2018,7,9,8,30,858.0,78.0,3.2,21.5,627.0,825.4,635.46
2018,7,9,8,45,870.5,80.0,3.1,22.1,670.5,855.06,652.16
2018,7,9,9,0,883.0,82.0,3.0,22.7,714.0,881.72,666.55
2018,7,9,9,15,891.5,84.0,2.95,23.25,752.5,901.55,676.6
2018,7,9,9,30,900.0,86.0,2.9,23.8,791.0,917.89,684.29
2018,7,9,9,45,905.0,88.5,2.9,24.4,823.5,927.9,688.04
2018,7,9,10,0,910.0,91.0,2.9,25.0,856.0,934.11,689.39
2018,7,9,10,15,915.5,91.5,2.9,25.4,883.5,934.9,687.83
2018,7,9,10,30,921.0,92.0,2.9,25.8,911.0,931.86,683.91
2018,7,9,10,45,925.0,93.0,2.95,26.25,932.5,924.08,677.28
2018,7,9,11,0,929.0,94.0,3.0,26.7,954.0,912.44,668.24
2018,7,9,11,15,931.5,95.0,3.1,26.9,968.5,895.67,656.92
2018,7,9,11,30,934.0,96.0,3.2,27.1,983.0,875.2,643.19
2018,7,9,11,45,935.5,96.0,3.3,27.35,990.5,849.44,625.8
2018,7,9,12,0,937.0,96.0,3.4,27.6,998.0,820.32,606.11
2018,7,9,12,15,937.5,96.5,3.5,27.65,998.5,787.64,584.38
2018,7,9,12,30,938.0,97.0,3.6,27.7,999.0,751.95,559.07
2018,7,9,12,45,935.5,97.5,3.75,27.7,991.5,711.38,529.63
2018,7,9,13,0,933.0,98.0,3.9,27.7,984.0,668.34,497.64
2018,7,9,13,15,930.5,97.5,4.05,27.65,969.5,622.25,462.61
2018,7,9,13,30,928.0,97.0,4.2,27.6,955.0,574.04,424.93
2018,7,9,13,45,924.0,96.0,4.3,27.5,933.5,522.81,383.81
2018,7,9,14,0,920.0,95.0,4.4,27.4,912.0,470.01,340.21
2018,7,9,14,15,914.5,94.0,4.5,27.25,884.0,415.27,294.04
2018,7,9,14,30,909.0,93.0,4.6,27.1,856.0,359.54,246.12
2018,7,9,14,45,902.0,91.5,4.7,26.95,822.5,302.34,196.87
2018,7,9,15,0,895.0,90.0,4.8,26.8,789.0,244.8,148.71
2018,7,9,15,15,885.0,87.5,4.8,26.8,749.5,186.09,104.22
2018,7,9,15,30,875.0,85.0,4.8,26.8,710.0,127.91,70.48
2018,7,9,15,45,863.5,82.5,4.9,26.35,667.0,80.98,61.97
2018,7,9,16,0,852.0,80.0,5.0,25.9,624.0,79.02,60.67
2018,7,9,16,15,837.0,77.5,5.05,25.5,577.5,76.82,59.11
2018,7,9,16,30,822.0,75.0,5.1,25.1,531.0,74.47,57.44
2018,7,9,16,45,802.0,71.5,5.1,24.7,482.0,71.21,54.98
2018,7,9,17,0,782.0,68.0,5.1,24.3,433.0,61.15,46.7
2018,7,9,17,15,752.5,64.5,5.05,23.75,382.5,58.14,44.4
2018,7,9,17,30,723.0,61.0,5.0,23.2,332.0,55.1,42.02
2018,7,9,17,45,683.0,57.0,4.9,22.65,282.5,51.51,39.08
2018,7,9,18,0,643.0,53.0,4.8,22.1,233.0,47.92,36.04
2018,7,9,18,15,583.0,47.5,4.65,21.55,186.0,42.92,31.64
2018,7,9,18,30,523.0,42.0,4.5,21.0,139.0,34.97,24.53
2018,7,9,18,45,431.0,35.5,4.35,20.4,99.5,29.43,19.29
2018,7,9,19,0,339.0,29.0,4.2,19.8,60.0,24.07,12.85
2018,7,9,19,15,206.0,19.0,4.1,19.5,34.5,15.74,0.0
2018,7,9,19,30,73.0,9.0,4.0,19.2,9.0,7.08,0.0
2018,7,9,19,45,36.5,4.5,3.95,18.9,4.5,0.0,0.0
2018,7,9,20,0,0.0,0.0,3.9,18.6,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,3.85,18.45,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,3.8,18.3,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,3.7,18.15,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,3.55,17.85,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,3.5,17.7,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,3.4,17.6,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,3.2,17.4,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,3.1,17.3,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,3.05,17.25,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,3.0,17.2,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,2.95,17.1,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,2.85,16.9,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,2.8,16.8,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,2.9,16.7,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,3.0,16.6,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,3.1,16.45,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,3.35,16.15,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,3.5,15.35,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,3.05,14.85,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,7,10,4,45,43.0,4.5,2.75,14.4,4.5,0.0,0.0
2018,7,10,5,0,86.0,9.0,2.9,14.6,9.0,27.12,0.0
2018,7,10,5,15,232.5,18.5,3.0,14.95,36.0,96.29,0.0
2018,7,10,5,30,379.0,28.0,3.1,15.3,63.0,181.53,123.49
2018,7,10,5,45,470.0,35.0,3.25,15.7,104.5,247.7,190.84
2018,7,10,6,0,561.0,42.0,3.4,16.1,146.0,320.29,255.82
2018,7,10,6,15,619.5,47.0,3.35,16.65,194.0,386.01,313.49
2018,7,10,6,30,678.0,52.0,3.3,17.2,242.0,455.87,372.33
2018,7,10,6,45,717.5,55.0,3.3,17.8,292.0,515.64,420.98
2018,7,10,7,0,757.0,58.0,3.3,18.4,342.0,576.81,468.73
2018,7,10,7,15,785.0,61.0,3.25,19.15,393.0,631.03,508.86
2018,7,10,7,30,813.0,64.0,3.2,19.9,444.0,678.3,540.94
2018,7,10,7,45,833.5,66.5,3.2,20.65,494.0,724.66,571.45
2018,7,10,8,0,854.0,69.0,3.2,21.4,544.0,769.45,600.06
2018,7,10,8,15,870.0,71.0,3.15,21.9,591.5,808.05,623.97
2018,7,10,8,30,886.0,73.0,3.1,22.4,639.0,844.21,645.76
2018,7,10,8,45,897.5,75.5,3.1,22.95,683.0,874.29,663.21
2018,7,10,9,0,909.0,78.0,3.1,23.5,727.0,901.21,678.35
2018,7,10,9,15,916.0,80.0,3.1,23.95,765.5,920.17,688.28
2018,7,10,9,30,923.0,82.0,3.1,24.4,804.0,935.49,695.84
2018,7,10,9,45,926.0,86.0,3.15,24.85,837.5,945.5,700.3
2018,7,10,10,0,929.0,90.0,3.2,25.3,871.0,951.54,702.25
2018,7,10,10,15,934.5,91.5,3.3,25.6,899.5,953.34,702.3
2018,7,10,10,30,940.0,93.0,3.4,25.9,928.0,951.19,699.87
2018,7,10,10,45,944.5,93.5,3.5,26.15,949.5,943.18,693.83
2018,7,10,11,0,949.0,94.0,3.6,26.4,971.0,931.23,685.3
2018,7,10,11,15,951.5,94.5,3.7,26.5,985.5,913.66,673.5
2018,7,10,11,30,954.0,95.0,3.8,26.6,1000.0,892.32,659.24
2018,7,10,11,45,955.5,95.0,3.95,26.65,1007.5,866.08,642.04
2018,7,10,12,0,957.0,95.0,4.1,26.7,1015.0,836.39,622.4
2018,7,10,12,15,956.5,95.5,4.25,26.65,1015.0,802.31,599.85
2018,7,10,12,30,956.0,96.0,4.4,26.6,1015.0,765.23,573.73
2018,7,10,12,45,953.0,96.5,4.5,26.5,1006.5,723.61,543.18
2018,7,10,13,0,950.0,97.0,4.6,26.4,998.0,679.51,510.24
2018,7,10,13,15,947.0,96.5,4.7,26.2,983.0,632.33,474.31
2018,7,10,13,30,944.0,96.0,4.8,26.0,968.0,583.05,435.64
2018,7,10,13,45,939.5,95.0,4.9,25.8,946.0,530.74,393.46
2018,7,10,14,0,935.0,94.0,5.0,25.6,924.0,476.87,348.71
2018,7,10,14,15,929.5,92.5,5.05,25.3,895.5,420.93,301.14
2018,7,10,14,30,924.0,91.0,5.1,25.0,867.0,364.0,251.74
2018,7,10,14,45,916.5,90.0,5.15,24.7,833.0,306.1,201.39
2018,7,10,15,0,909.0,89.0,5.2,24.4,799.0,247.89,152.17
2018,7,10,15,15,898.5,88.0,5.2,24.4,759.5,189.18,107.1
2018,7,10,15,30,888.0,87.0,5.2,24.4,720.0,130.98,72.98
2018,7,10,15,45,875.5,84.5,5.25,23.65,676.0,82.53,63.97
2018,7,10,16,0,863.0,82.0,5.3,22.9,632.0,80.55,62.72
2018,7,10,16,15,847.5,79.5,5.25,22.45,585.0,78.34,61.16
2018,7,10,16,30,832.0,77.0,5.2,22.0,538.0,75.99,59.48
2018,7,10,16,45,811.0,74.0,5.2,21.6,488.5,65.8,51.06
2018,7,10,17,0,790.0,71.0,5.2,21.2,439.0,63.43,49.29
2018,7,10,17,15,761.0,67.0,5.15,20.65,388.0,60.12,46.71
2018,7,10,17,30,732.0,63.0,5.1,20.1,337.0,56.76,44.02
2018,7,10,17,45,691.5,59.0,5.05,19.6,287.0,53.19,41.06
2018,7,10,18,0,651.0,55.0,5.0,19.1,237.0,49.63,38.01
2018,7,10,18,15,590.0,49.5,4.85,18.6,189.0,41.19,30.53
2018,7,10,18,30,529.0,44.0,4.7,18.1,141.0,36.6,26.26
2018,7,10,18,45,433.0,37.0,4.6,17.6,100.5,30.67,20.6
2018,7,10,19,0,337.0,30.0,4.5,17.1,60.0,24.92,13.58
2018,7,10,19,15,203.5,19.5,4.4,16.8,34.5,16.19,0.0
2018,7,10,19,30,70.0,9.0,4.3,16.5,9.0,7.08,0.0
2018,7,10,19,45,35.0,4.5,4.25,16.2,4.5,0.0,0.0
2018,7,10,20,0,0.0,0.0,4.2,15.9,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,4.1,15.7,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,3.95,15.35,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,3.85,15.1,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,3.0,14.15,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,2.75,13.8,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,2.65,13.65,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,2.55,13.55,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,2.45,13.45,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,2.35,13.35,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,2.25,13.25,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,2.15,13.15,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,2.15,13.35,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,7,11,4,45,36.5,4.5,2.2,13.8,4.5,0.0,0.0
2018,7,11,5,0,73.0,9.0,2.2,14.0,9.0,24.1,0.0
2018,7,11,5,15,209.5,19.5,2.2,14.4,35.0,89.85,0.0
2018,7,11,5,30,346.0,30.0,2.2,14.8,61.0,171.89,115.69
2018,7,11,5,45,367.0,32.5,2.15,15.25,83.5,203.66,156.57
2018,7,11,6,0,388.0,35.0,2.1,15.7,106.0,235.84,188.35
2018,7,11,6,15,219.5,44.0,2.0,16.15,86.5,173.98,141.18
2018,7,11,6,30,51.0,53.0,1.9,16.6,67.0,79.86,62.69
2018,7,11,6,45,25.5,70.5,1.8,17.05,77.5,74.88,58.3
2018,7,11,7,0,0.0,88.0,1.7,17.5,88.0,69.17,52.79
2018,7,11,7,15,3.0,117.5,1.7,18.0,119.0,96.68,75.49
2018,7,11,7,30,6.0,147.0,1.7,18.5,150.0,124.65,98.11
2018,7,11,7,45,10.5,168.0,1.65,19.0,173.5,146.08,115.06
2018,7,11,8,0,15.0,189.0,1.6,19.5,197.0,167.72,131.91
2018,7,11,8,15,32.5,217.0,1.65,20.0,237.0,222.19,174.9
2018,7,11,8,30,50.0,245.0,1.7,20.5,277.0,263.77,206.84
2018,7,11,8,45,155.5,259.0,1.7,21.0,368.0,387.19,303.03
2018,7,11,9,0,261.0,273.0,1.7,21.5,459.0,515.04,397.88
2018,7,11,9,15,419.0,246.5,1.75,21.95,565.0,653.11,497.89
2018,7,11,9,30,577.0,220.0,1.8,22.4,671.0,780.4,586.3
2018,7,11,9,45,605.5,224.5,1.85,22.85,716.0,811.43,604.76
2018,7,11,10,0,634.0,229.0,1.9,23.3,761.0,839.59,622.03
2018,7,11,10,15,662.5,226.5,1.95,23.65,799.0,858.05,633.16
2018,7,11,10,30,691.0,224.0,2.0,24.0,837.0,873.01,642.02
2018,7,11,10,45,733.5,206.5,2.1,24.35,871.5,882.73,648.44
2018,7,11,11,0,776.0,189.0,2.2,24.7,906.0,879.4,645.67
2018,7,11,11,15,860.0,144.0,2.25,24.95,950.0,879.01,644.81
2018,7,11,11,30,944.0,99.0,2.3,25.2,994.0,888.77,650.7
2018,7,11,11,45,945.5,99.0,2.35,25.45,1001.5,862.71,632.93
2018,7,11,12,0,947.0,99.0,2.4,25.7,1009.0,833.23,613.18
2018,7,11,12,15,947.5,99.0,2.45,25.75,1009.5,799.75,591.14
