Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,11,12,30,948.0,99.0,2.5,25.8,1010.0,763.23,565.62
2018,7,11,12,45,947.5,98.0,2.55,25.9,1002.5,722.37,535.96
2018,7,11,13,0,947.0,97.0,2.6,26.0,995.0,678.88,503.71
2018,7,11,13,15,944.0,96.5,2.7,25.95,980.0,631.82,468.49
2018,7,11,13,30,941.0,96.0,2.8,25.9,965.0,582.64,430.58
2018,7,11,13,45,936.5,95.5,2.85,25.85,943.5,530.81,389.3
2018,7,11,14,0,932.0,95.0,2.9,25.8,922.0,477.41,345.51
2018,7,11,14,15,926.0,94.0,2.95,25.6,893.5,421.73,298.93
2018,7,11,14,30,920.0,93.0,3.0,25.4,865.0,365.11,250.52
2018,7,11,14,45,911.5,92.0,3.1,25.15,830.5,307.1,200.85
2018,7,11,15,0,903.0,91.0,3.2,24.9,796.0,248.9,152.23
2018,7,11,15,15,892.5,89.5,3.2,24.9,756.5,190.14,107.46
2018,7,11,15,30,882.0,88.0,3.2,24.9,717.0,131.92,73.32
2018,7,11,15,45,867.5,86.5,3.2,24.2,672.5,83.49,64.57
2018,7,11,16,0,853.0,85.0,3.2,23.5,628.0,82.11,63.84
2018,7,11,16,15,835.0,83.0,3.2,23.0,580.5,80.21,62.57
2018,7,11,16,30,817.0,81.0,3.2,22.5,533.0,70.41,54.59
2018,7,11,16,45,792.5,78.5,3.15,22.05,483.0,68.5,53.26
2018,7,11,17,0,768.0,76.0,3.1,21.6,433.0,66.56,51.89
2018,7,11,17,15,736.0,72.0,3.05,21.05,382.0,63.36,49.42
2018,7,11,17,30,704.0,68.0,3.0,20.5,331.0,60.12,46.86
2018,7,11,17,45,658.0,64.0,2.9,19.95,280.5,52.33,40.25
2018,7,11,18,0,612.0,60.0,2.8,19.4,230.0,49.1,37.5
2018,7,11,18,15,547.0,54.0,2.7,18.9,183.0,44.22,33.15
2018,7,11,18,30,482.0,48.0,2.6,18.4,136.0,39.41,28.67
2018,7,11,18,45,383.5,40.0,2.5,17.9,96.5,32.86,22.44
2018,7,11,19,0,285.0,32.0,2.4,17.4,57.0,26.46,14.62
2018,7,11,19,15,169.5,20.0,2.35,17.1,32.5,16.59,0.0
2018,7,11,19,30,54.0,8.0,2.3,16.8,8.0,6.29,0.0
2018,7,11,19,45,27.0,4.0,2.25,16.55,4.0,0.0,0.0
2018,7,11,20,0,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,2.15,16.2,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,2.05,15.95,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,1.95,15.7,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,1.85,15.3,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,1.75,15.1,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,1.7,14.95,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,1.65,14.85,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,1.6,14.35,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,1.6,14.25,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,1.55,14.15,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,1.5,14.05,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,1.5,13.95,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,1.45,13.9,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,1.45,14.1,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,7,12,4,45,16.0,3.0,1.5,14.45,3.0,0.0,0.0
2018,7,12,5,0,32.0,6.0,1.5,14.6,6.0,12.19,0.0
2018,7,12,5,15,120.0,18.0,1.6,15.05,27.0,48.69,0.0
2018,7,12,5,30,208.0,30.0,1.7,15.5,48.0,123.03,80.98
2018,7,12,5,45,241.5,37.0,1.75,15.95,71.0,154.15,117.7
2018,7,12,6,0,275.0,44.0,1.8,16.4,94.0,189.56,150.7
2018,7,12,6,15,200.0,49.0,1.85,16.85,91.5,170.75,138.05
2018,7,12,6,30,125.0,54.0,1.9,17.3,89.0,131.21,106.22
2018,7,12,6,45,66.5,80.5,1.9,17.75,99.5,119.65,96.14
2018,7,12,7,0,8.0,107.0,1.9,18.2,110.0,91.73,71.58
2018,7,12,7,15,13.0,134.5,1.9,18.65,140.0,119.52,94.38
2018,7,12,7,30,18.0,162.0,1.9,19.1,170.0,147.68,116.99
2018,7,12,7,45,13.5,169.5,1.95,19.55,176.0,149.88,118.01
2018,7,12,8,0,9.0,177.0,2.0,20.0,182.0,151.98,118.98
2018,7,12,8,15,18.0,200.5,2.05,20.5,211.5,179.66,140.75
2018,7,12,8,30,27.0,224.0,2.1,21.0,241.0,223.3,174.66
2018,7,12,8,45,35.5,252.5,2.15,21.45,276.5,257.49,200.59
2018,7,12,9,0,44.0,281.0,2.2,21.9,312.0,291.62,226.09
2018,7,12,9,15,69.0,314.5,2.2,22.25,366.5,345.39,266.61
2018,7,12,9,30,94.0,348.0,2.2,22.6,421.0,399.03,306.14
2018,7,12,9,45,149.0,362.5,2.25,22.95,484.5,481.04,366.62
2018,7,12,10,0,204.0,377.0,2.3,23.3,548.0,542.23,410.71
2018,7,12,10,15,214.5,391.5,2.35,23.5,576.5,561.32,423.29
2018,7,12,10,30,225.0,406.0,2.4,23.7,605.0,578.89,434.99
2018,7,12,10,45,233.5,425.0,2.4,23.95,636.0,614.13,458.43
2018,7,12,11,0,242.0,444.0,2.4,24.2,667.0,629.1,467.63
2018,7,12,11,15,275.0,441.0,2.45,24.3,698.5,643.43,477.82
2018,7,12,11,30,308.0,438.0,2.5,24.4,730.0,654.96,485.98
2018,7,12,11,45,318.0,437.5,2.55,24.5,741.0,646.75,479.91
2018,7,12,12,0,328.0,437.0,2.6,24.6,752.0,636.41,472.43
2018,7,12,12,15,331.5,438.0,2.7,24.75,756.5,620.26,460.79
2018,7,12,12,30,335.0,439.0,2.8,24.9,761.0,602.44,447.85
2018,7,12,12,45,380.0,418.0,2.85,25.0,780.5,594.36,442.2
2018,7,12,13,0,425.0,397.0,2.9,25.1,800.0,584.01,434.39
2018,7,12,13,15,417.5,391.5,2.95,25.05,782.0,546.57,406.69
2018,7,12,13,30,410.0,386.0,3.0,25.0,764.0,508.98,378.5
2018,7,12,13,45,480.5,336.0,3.05,24.9,769.0,480.28,356.14
2018,7,12,14,0,551.0,286.0,3.1,24.8,774.0,444.32,326.89
2018,7,12,14,15,651.0,223.5,3.05,24.5,782.5,401.55,290.42
2018,7,12,14,30,751.0,161.0,3.0,24.2,791.0,353.65,247.71
2018,7,12,14,45,764.0,145.0,3.0,23.85,763.0,298.97,200.85
2018,7,12,15,0,777.0,129.0,3.0,23.5,735.0,242.15,153.0
2018,7,12,15,15,764.5,126.0,3.0,23.5,697.0,188.04,111.64
2018,7,12,15,30,752.0,123.0,3.0,23.5,659.0,134.96,79.73
2018,7,12,15,45,737.5,119.5,2.9,22.75,617.5,90.36,70.7
2018,7,12,16,0,723.0,116.0,2.8,22.0,576.0,89.2,70.19
2018,7,12,16,15,704.5,112.0,2.75,21.6,531.5,80.62,63.26
2018,7,12,16,30,686.0,108.0,2.7,21.2,487.0,78.9,62.12
2018,7,12,16,45,662.5,102.5,2.65,20.85,440.5,76.01,59.95
2018,7,12,17,0,639.0,97.0,2.6,20.5,394.0,72.97,57.63
2018,7,12,17,15,606.5,91.0,2.55,20.1,346.5,69.29,54.74
2018,7,12,17,30,574.0,85.0,2.5,19.7,299.0,65.51,51.7
2018,7,12,17,45,531.5,77.5,2.5,19.35,252.5,60.4,47.4
2018,7,12,18,0,489.0,70.0,2.5,19.0,206.0,55.17,42.88
2018,7,12,18,15,377.5,64.0,2.45,18.7,156.0,48.22,36.67
2018,7,12,18,30,266.0,58.0,2.4,18.4,106.0,43.11,31.87
2018,7,12,18,45,133.0,40.0,2.4,18.15,64.0,30.05,20.0
2018,7,12,19,0,0.0,22.0,2.4,17.9,22.0,16.8,7.1
2018,7,12,19,15,0.0,12.5,2.35,17.8,12.5,9.83,0.0
2018,7,12,19,30,0.0,3.0,2.3,17.7,3.0,2.36,0.0
2018,7,12,19,45,0.0,1.5,2.2,17.65,1.5,0.0,0.0
2018,7,12,20,0,0.0,0.0,2.1,17.6,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,2.05,17.55,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,1.85,17.45,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,1.8,17.4,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,1.8,17.35,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,1.8,17.3,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,1.75,17.25,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,1.7,17.15,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,1.7,17.1,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,1.65,17.05,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,1.6,16.95,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,1.6,16.85,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,1.65,16.75,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,1.7,16.7,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,1.7,16.45,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,1.7,16.15,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,1.65,15.8,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,1.65,15.8,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,7,13,4,45,0.0,1.0,1.7,16.0,1.0,0.0,0.0
2018,7,13,5,0,0.0,2.0,1.7,16.1,2.0,1.57,0.0
2018,7,13,5,15,0.0,8.0,1.7,16.4,8.0,6.29,0.0
2018,7,13,5,30,0.0,14.0,1.7,16.7,14.0,10.64,2.04
2018,7,13,5,45,0.5,25.0,1.7,17.05,25.0,19.26,10.17
2018,7,13,6,0,1.0,36.0,1.7,17.4,36.0,27.96,17.79
2018,7,13,6,15,5.0,53.5,1.75,17.75,54.5,44.11,31.64
2018,7,13,6,30,9.0,71.0,1.8,18.1,73.0,61.34,46.32
2018,7,13,6,45,7.0,65.5,1.8,18.5,67.5,54.53,40.56
2018,7,13,7,0,5.0,60.0,1.8,18.9,62.0,49.21,35.97
2018,7,13,7,15,2.5,54.0,1.85,19.25,55.0,43.07,30.63
2018,7,13,7,30,0.0,48.0,1.9,19.6,48.0,36.74,25.13
2018,7,13,7,45,0.0,47.0,1.95,20.0,47.0,36.0,24.37
2018,7,13,8,0,0.0,46.0,2.0,20.4,46.0,35.25,23.62
2018,7,13,8,15,4.0,88.5,2.05,20.75,91.0,71.47,53.32
2018,7,13,8,30,8.0,131.0,2.1,21.1,136.0,109.86,84.23
2018,7,13,8,45,25.5,181.5,2.15,21.5,199.5,180.04,140.24
2018,7,13,9,0,43.0,232.0,2.2,21.9,263.0,242.92,189.08
2018,7,13,9,15,95.5,289.0,2.25,22.25,362.0,364.09,282.0
2018,7,13,9,30,148.0,346.0,2.3,22.6,461.0,466.9,357.91
2018,7,13,9,45,157.0,368.5,2.3,22.9,495.5,494.77,376.61
2018,7,13,10,0,166.0,391.0,2.3,23.2,530.0,521.44,394.64
2018,7,13,10,15,307.0,352.0,2.35,23.5,620.0,627.8,473.12
2018,7,13,10,30,448.0,313.0,2.4,23.8,710.0,731.41,546.63
2018,7,13,10,45,534.5,279.0,2.4,24.1,764.0,768.12,571.72
2018,7,13,11,0,621.0,245.0,2.4,24.4,818.0,805.16,596.99
2018,7,13,11,15,448.0,348.5,2.45,24.6,765.0,726.16,537.57
2018,7,13,11,30,275.0,452.0,2.5,24.8,712.0,640.12,473.54
2018,7,13,11,45,435.5,364.0,2.5,25.0,780.0,692.25,513.27
2018,7,13,12,0,596.0,276.0,2.5,25.2,848.0,724.8,537.77
2018,7,13,12,15,717.0,207.0,2.55,25.3,895.0,732.86,544.57
2018,7,13,12,30,838.0,138.0,2.6,25.4,942.0,717.06,534.86
2018,7,13,12,45,847.0,130.0,2.6,25.45,937.5,681.27,508.39
2018,7,13,13,0,856.0,122.0,2.6,25.5,933.0,642.54,479.32
2018,7,13,13,15,853.5,121.0,2.65,25.55,919.0,599.14,446.22
2018,7,13,13,30,851.0,120.0,2.7,25.6,905.0,553.84,410.79
2018,7,13,13,45,847.5,118.5,2.7,25.6,884.5,505.96,372.36
2018,7,13,14,0,844.0,117.0,2.7,25.6,864.0,456.62,331.7
2018,7,13,14,15,837.5,115.5,2.75,25.55,837.0,404.87,288.31
2018,7,13,14,30,831.0,114.0,2.8,25.5,810.0,352.37,243.42
2018,7,13,14,45,823.5,111.5,2.85,25.45,777.5,298.43,197.2
2018,7,13,15,0,816.0,109.0,2.9,25.4,745.0,244.31,151.96
2018,7,13,15,15,804.5,107.5,2.9,25.4,707.5,190.24,110.8
2018,7,13,15,30,793.0,106.0,2.9,25.4,670.0,128.45,72.55
2018,7,13,15,45,779.0,103.0,2.95,25.05,628.0,81.41,62.62
2018,7,13,16,0,765.0,100.0,3.0,24.7,586.0,80.14,61.88
2018,7,13,16,15,746.5,96.5,3.05,24.4,540.5,78.32,60.63
2018,7,13,16,30,728.0,93.0,3.1,24.1,495.0,76.4,59.29
2018,7,13,16,45,703.0,89.5,3.2,23.75,447.5,74.23,57.75
2018,7,13,17,0,678.0,86.0,3.3,23.4,400.0,66.47,51.42
2018,7,13,17,15,645.5,81.0,3.35,22.9,352.0,63.15,48.87
2018,7,13,17,30,613.0,76.0,3.4,22.4,304.0,59.77,46.19
2018,7,13,17,45,568.0,71.0,3.4,21.9,257.0,56.16,43.24
2018,7,13,18,0,523.0,66.0,3.4,21.4,210.0,52.56,40.18
2018,7,13,18,15,459.0,58.5,3.4,20.85,166.0,46.87,35.15
2018,7,13,18,30,395.0,51.0,3.4,20.3,122.0,41.18,29.92
2018,7,13,18,45,305.0,40.5,3.35,19.75,85.5,32.87,22.19
2018,7,13,19,0,215.0,30.0,3.3,19.2,49.0,22.85,11.42
2018,7,13,19,15,125.5,18.5,3.3,18.9,28.0,14.56,0.0
2018,7,13,19,30,36.0,7.0,3.3,18.6,7.0,5.51,0.0
2018,7,13,19,45,18.0,3.5,3.25,18.3,3.5,0.0,0.0
2018,7,13,20,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,3.15,17.85,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,3.1,17.7,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,3.05,17.55,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,3.0,17.4,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,3.0,17.3,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,3.0,17.2,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,2.95,17.15,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,2.9,17.1,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,2.9,16.9,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,2.85,16.85,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,2.8,16.8,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,2.75,16.7,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,2.7,16.6,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,2.7,16.55,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,2.65,16.2,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,2.6,15.85,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,2.65,15.7,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,2.7,15.55,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,2.7,15.45,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,2.7,15.35,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,2.7,15.35,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,7,14,4,45,20.0,3.5,2.75,15.45,3.5,0.0,0.0
2018,7,14,5,0,40.0,7.0,2.8,15.5,7.0,5.51,0.0
2018,7,14,5,15,127.0,18.0,2.85,15.8,27.0,50.75,0.0
2018,7,14,5,30,214.0,29.0,2.9,16.1,47.0,123.72,78.47
2018,7,14,5,45,297.0,37.0,2.9,16.4,80.0,181.08,138.33
2018,7,14,6,0,380.0,45.0,2.9,16.7,113.0,245.08,195.22
2018,7,14,6,15,252.0,50.5,2.9,17.1,101.5,199.66,161.99
2018,7,14,6,30,124.0,56.0,2.9,17.5,90.0,133.35,108.0
2018,7,14,6,45,64.0,80.0,2.9,17.9,97.5,117.92,94.73
2018,7,14,7,0,4.0,104.0,2.9,18.3,105.0,86.5,67.17
2018,7,14,7,15,8.5,128.5,2.85,18.75,132.0,110.96,87.28
2018,7,14,7,30,13.0,153.0,2.8,19.2,159.0,135.73,107.25
2018,7,14,7,45,12.5,167.0,2.8,19.6,173.5,147.01,115.86
2018,7,14,8,0,12.0,181.0,2.8,20.0,188.0,158.27,124.33
2018,7,14,8,15,16.5,203.0,2.8,20.4,213.0,180.96,142.02
2018,7,14,8,30,21.0,225.0,2.8,20.8,238.0,203.76,159.54
2018,7,14,8,45,33.5,256.5,2.8,21.2,279.5,260.22,203.34
2018,7,14,9,0,46.0,288.0,2.8,21.6,321.0,300.94,234.1
2018,7,14,9,15,79.0,320.5,2.9,21.9,380.5,361.08,280.02
2018,7,14,9,30,112.0,353.0,3.0,22.2,440.0,441.49,339.93
2018,7,14,9,45,225.5,337.0,3.05,22.55,522.0,547.22,419.5
2018,7,14,10,0,339.0,321.0,3.1,22.9,604.0,632.68,482.35
2018,7,14,10,15,453.0,289.5,3.2,23.05,681.5,722.37,547.15
2018,7,14,10,30,567.0,258.0,3.3,23.2,759.0,794.43,598.54
2018,7,14,10,45,494.0,308.0,3.35,23.4,752.5,759.46,570.66
2018,7,14,11,0,421.0,358.0,3.4,23.6,746.0,726.34,544.69
2018,7,14,11,15,367.0,382.5,3.5,23.65,724.5,672.63,505.77
2018,7,14,11,30,313.0,407.0,3.6,23.7,703.0,633.89,476.91
2018,7,14,11,45,281.0,432.5,3.7,23.7,700.0,613.98,461.75
2018,7,14,12,0,249.0,458.0,3.8,23.7,697.0,593.28,445.91
2018,7,14,12,15,377.5,400.5,3.8,23.65,762.5,626.34,472.03
2018,7,14,12,30,506.0,343.0,3.8,23.6,828.0,658.18,496.03
2018,7,14,12,45,633.5,264.5,3.85,23.55,867.0,654.17,494.28
2018,7,14,13,0,761.0,186.0,3.9,23.5,906.0,637.74,482.83
2018,7,14,13,15,771.5,178.5,3.9,23.4,899.0,598.98,452.68
2018,7,14,13,30,782.0,171.0,3.9,23.3,892.0,557.48,419.72
2018,7,14,13,45,812.0,148.0,3.95,23.25,881.0,511.74,382.6
2018,7,14,14,0,842.0,125.0,4.0,23.2,870.0,462.14,341.08
2018,7,14,14,15,853.5,113.5,4.0,23.05,848.0,410.64,296.81
2018,7,14,14,30,865.0,102.0,4.0,22.9,826.0,356.45,249.31
2018,7,14,14,45,857.5,100.0,4.0,22.75,793.0,300.96,200.86
2018,7,14,15,0,850.0,98.0,4.0,22.6,760.0,245.23,153.44
2018,7,14,15,15,839.0,96.5,4.0,22.6,722.0,189.3,110.04
2018,7,14,15,30,828.0,95.0,4.0,22.6,684.0,133.99,76.62
2018,7,14,15,45,814.0,92.5,4.05,21.95,641.0,85.49,66.89
2018,7,14,16,0,800.0,90.0,4.1,21.3,598.0,74.82,58.26
2018,7,14,16,15,783.0,87.5,4.1,20.95,552.5,73.4,57.33
2018,7,14,16,30,766.0,85.0,4.1,20.6,507.0,71.91,56.33
2018,7,14,16,45,742.5,81.5,4.1,20.25,459.0,69.51,54.55
2018,7,14,17,0,719.0,78.0,4.1,19.9,411.0,67.04,52.69
2018,7,14,17,15,687.5,74.0,4.05,19.6,362.0,64.0,50.29
2018,7,14,17,30,656.0,70.0,4.0,19.3,313.0,56.26,43.73
2018,7,14,17,45,612.5,65.0,4.0,19.0,265.0,52.44,40.51
2018,7,14,18,0,569.0,60.0,4.0,18.7,217.0,48.61,37.18
2018,7,14,18,15,505.5,54.0,3.95,18.4,172.0,43.84,32.87
2018,7,14,18,30,442.0,48.0,3.9,18.1,127.0,39.14,28.43
2018,7,14,18,45,347.0,39.0,3.85,17.8,89.5,31.88,21.52
2018,7,14,19,0,252.0,30.0,3.8,17.5,52.0,24.69,12.7
2018,7,14,19,15,148.5,18.5,3.8,17.25,29.5,14.56,0.0
2018,7,14,19,30,45.0,7.0,3.8,17.0,7.0,5.51,0.0
2018,7,14,19,45,22.5,3.5,3.85,16.75,3.5,0.0,0.0
2018,7,14,20,0,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,3.85,16.35,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,3.8,16.2,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,3.8,16.05,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,3.75,15.8,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,3.65,15.6,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,3.6,15.25,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,3.55,15.15,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,3.5,15.05,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,3.4,14.95,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,3.25,14.85,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,3.15,14.75,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,3.0,14.65,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,2.75,14.35,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,2.7,14.25,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,2.65,14.15,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,2.65,14.2,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,7,15,4,45,20.5,3.0,2.75,14.4,3.0,0.0,0.0
2018,7,15,5,0,41.0,6.0,2.8,14.5,6.0,4.72,0.0
2018,7,15,5,15,117.0,14.0,2.9,14.8,22.0,44.76,0.0
2018,7,15,5,30,193.0,22.0,3.0,15.1,38.0,110.39,68.21
2018,7,15,5,45,192.5,23.5,3.1,15.45,48.5,122.68,92.85
2018,7,15,6,0,192.0,25.0,3.2,15.8,59.0,133.33,105.48
2018,7,15,6,15,120.0,28.0,3.2,16.15,51.5,102.75,81.96
2018,7,15,6,30,48.0,31.0,3.2,16.5,44.0,56.13,42.78
2018,7,15,6,45,24.0,42.0,3.2,16.85,48.5,48.01,35.68
2018,7,15,7,0,0.0,53.0,3.2,17.2,53.0,40.56,28.79
2018,7,15,7,15,0.0,78.0,3.2,17.55,78.0,59.99,45.0
2018,7,15,7,30,0.0,103.0,3.2,17.9,103.0,80.91,62.21
2018,7,15,7,45,0.0,122.5,3.2,18.3,122.5,97.23,75.35
2018,7,15,8,0,0.0,142.0,3.2,18.7,142.0,113.57,88.34
2018,7,15,8,15,1.0,155.5,3.2,19.05,156.0,125.46,97.61
2018,7,15,8,30,2.0,169.0,3.2,19.4,170.0,137.4,106.83
2018,7,15,8,45,4.5,186.5,3.15,19.75,189.5,154.17,119.9
2018,7,15,9,0,7.0,204.0,3.1,20.1,209.0,170.99,132.86
2018,7,15,9,15,10.5,225.5,3.15,20.4,233.5,192.2,149.25
2018,7,15,9,30,14.0,247.0,3.2,20.7,258.0,213.38,165.44
2018,7,15,9,45,20.5,278.5,3.2,21.0,295.5,245.96,190.41
2018,7,15,10,0,27.0,310.0,3.2,21.3,333.0,296.76,228.96
2018,7,15,10,15,46.5,348.0,3.3,21.5,388.5,347.93,267.76
2018,7,15,10,30,66.0,386.0,3.4,21.7,444.0,398.06,305.21
2018,7,15,10,45,94.5,410.0,3.45,21.9,495.5,441.88,337.79
2018,7,15,11,0,123.0,434.0,3.5,22.1,547.0,500.84,380.89
2018,7,15,11,15,377.5,340.5,3.6,22.2,695.5,660.13,502.1
2018,7,15,11,30,632.0,247.0,3.7,22.3,844.0,781.15,591.74
2018,7,15,11,45,790.5,173.5,3.75,22.35,926.5,816.73,618.51
2018,7,15,12,0,949.0,100.0,3.8,22.4,1009.0,841.16,635.32
2018,7,15,12,15,948.5,100.5,3.9,22.4,1009.0,807.2,611.94
2018,7,15,12,30,948.0,101.0,4.0,22.4,1009.0,770.24,585.55
2018,7,15,12,45,945.0,101.5,4.05,22.45,1001.0,728.73,554.35
2018,7,15,13,0,942.0,102.0,4.1,22.5,993.0,684.73,520.64
2018,7,15,13,15,939.5,101.5,4.1,22.45,978.5,637.97,484.11
2018,7,15,13,30,937.0,101.0,4.1,22.4,964.0,589.05,444.98
2018,7,15,13,45,933.5,100.0,4.1,22.4,942.5,537.3,402.5
2018,7,15,14,0,930.0,99.0,4.1,22.4,921.0,483.88,357.51
2018,7,15,14,15,924.0,97.5,4.1,22.3,892.5,427.71,309.36
2018,7,15,14,30,918.0,96.0,4.1,22.2,864.0,370.58,259.44
2018,7,15,14,45,910.0,94.0,4.15,22.1,829.0,311.88,208.08
2018,7,15,15,0,902.0,92.0,4.2,22.0,794.0,252.94,157.76
2018,7,15,15,15,891.5,91.0,4.2,22.0,754.5,194.27,111.98
2018,7,15,15,30,881.0,90.0,4.2,22.0,715.0,136.12,76.64
2018,7,15,15,45,867.5,87.5,4.15,21.65,670.5,84.08,65.79
2018,7,15,16,0,854.0,85.0,4.1,21.3,626.0,82.13,64.46
2018,7,15,16,15,836.5,82.0,4.05,21.0,578.0,79.61,62.6
2018,7,15,16,30,819.0,79.0,4.0,20.7,530.0,69.14,53.94
2018,7,15,16,45,796.5,76.5,4.0,20.4,480.5,67.22,52.55
2018,7,15,17,0,774.0,74.0,4.0,20.1,431.0,65.27,51.12
2018,7,15,17,15,742.5,70.5,3.95,19.75,380.0,62.39,48.86
2018,7,15,17,30,711.0,67.0,3.9,19.4,329.0,59.49,46.54
2018,7,15,17,45,667.5,62.0,3.9,19.05,278.5,55.23,42.95
2018,7,15,18,0,624.0,57.0,3.9,18.7,228.0,47.03,35.79
2018,7,15,18,15,559.0,51.5,3.8,18.3,181.0,42.44,31.65
2018,7,15,18,30,494.0,46.0,3.7,17.9,134.0,37.95,27.42
2018,7,15,18,45,392.5,38.5,3.65,17.5,94.5,31.74,21.41
2018,7,15,19,0,291.0,31.0,3.6,17.1,55.0,25.72,13.23
2018,7,15,19,15,172.5,19.0,3.55,16.85,31.0,14.95,0.0
2018,7,15,19,30,54.0,7.0,3.5,16.6,7.0,5.51,0.0
2018,7,15,19,45,27.0,3.5,3.45,16.35,3.5,0.0,0.0
2018,7,15,20,0,0.0,0.0,3.4,16.1,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,3.4,15.95,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,3.35,15.65,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,3.3,15.05,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,3.25,14.95,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,3.2,14.85,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,3.15,14.55,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,3.05,14.25,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,3.0,14.15,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,2.95,14.05,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,2.9,13.95,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,2.85,13.85,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,2.75,13.75,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,2.75,13.85,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,7,16,4,45,28.0,4.0,2.8,14.15,3.5,0.0,0.0
2018,7,16,5,0,56.0,8.0,2.8,14.3,7.0,0.0,0.0
2018,7,16,5,15,178.0,18.5,2.85,14.65,30.0,65.96,0.0
2018,7,16,5,30,300.0,29.0,2.9,15.0,53.0,153.4,93.54
2018,7,16,5,45,403.5,36.5,3.0,15.35,92.5,223.94,171.35
2018,7,16,6,0,507.0,44.0,3.1,15.7,132.0,302.68,241.48
2018,7,16,6,15,350.5,42.0,3.05,16.15,112.0,247.26,201.71
2018,7,16,6,30,194.0,40.0,3.0,16.6,92.0,165.53,135.92
2018,7,16,6,45,97.0,52.5,2.95,17.0,78.5,118.21,95.97
2018,7,16,7,0,0.0,65.0,2.9,17.4,65.0,49.83,36.55
2018,7,16,7,15,0.5,90.5,2.85,17.85,90.5,71.09,54.25
2018,7,16,7,30,1.0,116.0,2.8,18.3,116.0,93.12,72.25
2018,7,16,7,45,9.0,144.0,2.8,18.8,148.5,123.36,96.92
2018,7,16,8,0,17.0,172.0,2.8,19.3,181.0,154.21,121.67
2018,7,16,8,15,107.0,193.0,2.75,19.75,259.5,277.86,222.36
2018,7,16,8,30,197.0,214.0,2.7,20.2,338.0,395.83,314.63
2018,7,16,8,45,341.0,203.5,2.7,20.65,437.0,535.22,421.1
2018,7,16,9,0,485.0,193.0,2.7,21.1,536.0,657.37,510.88
2018,7,16,9,15,575.0,185.5,2.75,21.5,614.5,746.34,573.17
2018,7,16,9,30,665.0,178.0,2.8,21.9,693.0,824.67,626.44
2018,7,16,9,45,728.0,166.0,2.8,22.35,753.5,871.45,655.67
2018,7,16,10,0,791.0,154.0,2.8,22.8,814.0,908.64,678.23
2018,7,16,10,15,829.5,143.0,2.8,23.1,856.0,928.22,689.28
2018,7,16,10,30,868.0,132.0,2.8,23.4,898.0,930.26,688.82
2018,7,16,10,45,909.0,113.5,2.85,23.75,933.0,938.05,692.71
2018,7,16,11,0,950.0,95.0,2.9,24.1,968.0,941.16,693.55
2018,7,16,11,15,904.5,121.5,2.95,24.25,963.5,905.2,669.09
2018,7,16,11,30,859.0,148.0,3.0,24.4,959.0,865.22,642.15
2018,7,16,11,45,829.0,165.5,3.05,24.6,953.5,842.82,626.88
2018,7,16,12,0,799.0,183.0,3.1,24.8,948.0,804.18,599.25
2018,7,16,12,15,822.5,170.5,3.15,24.85,958.0,780.16,582.44
2018,7,16,12,30,846.0,158.0,3.2,24.9,968.0,741.13,554.99
2018,7,16,12,45,895.0,130.5,3.25,24.95,981.5,718.07,538.11
2018,7,16,13,0,944.0,103.0,3.3,25.0,995.0,688.09,515.49
2018,7,16,13,15,941.0,102.5,3.35,24.9,980.0,640.89,479.56
2018,7,16,13,30,938.0,102.0,3.4,24.8,965.0,591.56,441.08
2018,7,16,13,45,933.5,101.5,3.45,24.7,943.5,539.56,399.41
2018,7,16,14,0,929.0,101.0,3.5,24.6,922.0,485.98,355.22
2018,7,16,14,15,923.0,99.5,3.55,24.4,893.0,429.77,307.89
2018,7,16,14,30,917.0,98.0,3.6,24.2,864.0,372.61,258.7
2018,7,16,14,45,908.5,97.0,3.65,24.05,829.5,314.39,208.31
2018,7,16,15,0,900.0,96.0,3.7,23.9,795.0,255.97,158.9
2018,7,16,15,15,889.5,94.0,3.7,23.9,755.0,196.66,112.96
2018,7,16,15,30,879.0,92.0,3.7,23.9,715.0,137.88,77.25
2018,7,16,15,45,865.5,90.0,3.7,23.35,671.0,85.51,66.51
2018,7,16,16,0,852.0,88.0,3.7,22.8,627.0,83.89,65.55
2018,7,16,16,15,834.0,85.5,3.7,22.5,579.0,81.71,63.99
2018,7,16,16,30,816.0,83.0,3.7,22.2,531.0,71.76,55.83
2018,7,16,16,45,793.0,79.5,3.65,21.85,481.0,69.23,53.96
2018,7,16,17,0,770.0,76.0,3.6,21.5,431.0,66.63,51.99
2018,7,16,17,15,738.5,72.0,3.55,21.05,379.5,63.44,49.5
2018,7,16,17,30,707.0,68.0,3.5,20.6,328.0,60.2,46.92
2018,7,16,17,45,663.0,63.5,3.45,20.2,278.0,52.06,39.98
2018,7,16,18,0,619.0,59.0,3.4,19.8,228.0,48.47,36.88
2018,7,16,18,15,553.0,53.0,3.25,19.25,180.5,43.55,32.48
2018,7,16,18,30,487.0,47.0,3.1,18.7,133.0,38.72,27.97
2018,7,16,18,45,385.0,38.5,3.0,18.2,93.0,31.72,21.29
2018,7,16,19,0,283.0,30.0,2.9,17.7,53.0,24.86,12.27
2018,7,16,19,15,166.5,18.5,2.85,17.45,30.0,14.56,0.0
2018,7,16,19,30,50.0,7.0,2.8,17.2,7.0,5.51,0.0
2018,7,16,19,45,25.0,3.5,2.75,16.9,3.5,0.0,0.0
2018,7,16,20,0,0.0,0.0,2.7,16.6,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,2.55,15.7,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,2.5,15.45,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,2.45,15.25,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,2.35,14.9,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,2.3,14.75,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,2.3,14.55,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,2.3,14.15,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,2.3,13.85,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,2.3,13.75,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,2.25,13.65,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,2.2,13.55,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,2.25,13.7,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,7,17,4,45,6.0,1.0,2.35,14.1,1.0,0.0,0.0
2018,7,17,5,0,12.0,2.0,2.4,14.3,2.0,0.0,0.0
2018,7,17,5,15,82.5,10.5,2.45,14.7,16.5,32.12,0.0
2018,7,17,5,30,153.0,19.0,2.5,15.1,31.0,92.16,52.92
2018,7,17,5,45,155.0,22.0,2.55,15.55,41.5,99.81,74.38
2018,7,17,6,0,157.0,25.0,2.6,16.0,52.0,111.2,87.08
2018,7,17,6,15,102.0,28.0,2.6,16.45,48.0,94.04,74.43
2018,7,17,6,30,47.0,31.0,2.6,16.9,44.0,55.69,42.33
2018,7,17,6,45,23.5,45.5,2.6,17.35,52.0,50.83,37.99
2018,7,17,7,0,0.0,60.0,2.6,17.8,60.0,45.96,33.28
2018,7,17,7,15,0.0,85.0,2.6,18.25,85.0,66.01,49.91
2018,7,17,7,30,0.0,110.0,2.6,18.7,110.0,87.12,67.15
2018,7,17,7,45,0.0,118.0,2.6,19.2,118.0,93.38,71.9
2018,7,17,8,0,0.0,126.0,2.6,19.7,126.0,99.69,76.67
2018,7,17,8,15,1.0,145.0,2.55,20.15,145.5,116.39,89.84
2018,7,17,8,30,2.0,164.0,2.5,20.6,165.0,133.14,102.87
2018,7,17,8,45,5.5,189.0,2.5,21.05,192.5,157.37,121.79
2018,7,17,9,0,9.0,214.0,2.5,21.5,220.0,181.7,140.53
2018,7,17,9,15,12.0,232.5,2.5,21.9,241.5,199.88,154.23
2018,7,17,9,30,15.0,251.0,2.5,22.3,263.0,218.0,167.78
2018,7,17,9,45,20.5,280.0,2.5,22.65,297.0,247.52,190.05
2018,7,17,10,0,26.0,309.0,2.5,23.0,331.0,295.36,225.87
2018,7,17,10,15,30.5,332.5,2.55,23.3,359.0,319.19,243.16
2018,7,17,10,30,35.0,356.0,2.6,23.6,387.0,342.38,259.9
2018,7,17,10,45,56.0,379.0,2.6,23.9,430.0,379.25,287.13
2018,7,17,11,0,77.0,402.0,2.6,24.2,473.0,414.72,312.9
2018,7,17,11,15,256.5,370.5,2.6,24.4,611.5,568.38,427.65
2018,7,17,11,30,436.0,339.0,2.6,24.6,750.0,694.98,518.2
2018,7,17,11,45,517.0,311.0,2.65,24.75,802.5,719.01,534.86
2018,7,17,12,0,598.0,283.0,2.7,24.9,855.0,736.81,547.59
2018,7,17,12,15,600.5,283.5,2.7,25.0,858.0,711.35,528.82
2018,7,17,12,30,603.0,284.0,2.7,25.1,861.0,683.55,508.49
2018,7,17,12,45,609.5,280.5,2.75,25.15,860.0,653.37,486.57
2018,7,17,13,0,616.0,277.0,2.8,25.2,859.0,620.98,462.6
2018,7,17,13,15,651.0,256.0,2.85,25.2,862.5,590.9,440.01
2018,7,17,13,30,686.0,235.0,2.9,25.2,866.0,556.37,413.25
2018,7,17,13,45,711.5,216.0,2.95,25.15,857.0,514.05,379.84
2018,7,17,14,0,737.0,197.0,3.0,25.1,848.0,468.11,342.47
2018,7,17,14,15,818.0,152.5,3.05,24.95,853.0,424.93,304.87
2018,7,17,14,30,899.0,108.0,3.1,24.8,858.0,374.4,259.52
2018,7,17,14,45,889.5,107.0,3.15,24.65,823.5,316.74,210.0
2018,7,17,15,0,880.0,106.0,3.2,24.5,789.0,259.0,161.51
2018,7,17,15,15,869.0,103.5,3.2,24.5,749.0,200.28,116.22
2018,7,17,15,30,858.0,101.0,3.2,24.5,709.0,142.18,80.84
2018,7,17,15,45,791.5,116.0,3.3,24.05,649.0,89.89,69.96
2018,7,17,16,0,725.0,131.0,3.4,23.6,589.0,91.23,71.47
2018,7,17,16,15,758.5,111.0,3.45,23.15,557.0,88.33,69.39
2018,7,17,16,30,792.0,91.0,3.5,22.7,525.0,76.61,59.83
2018,7,17,16,45,767.5,88.0,3.55,22.25,475.5,74.64,58.48
2018,7,17,17,0,743.0,85.0,3.6,21.8,426.0,72.62,57.06
2018,7,17,17,15,708.5,81.0,3.55,21.25,375.0,64.32,50.23
2018,7,17,17,30,674.0,77.0,3.5,20.7,324.0,61.49,48.02
2018,7,17,17,45,626.0,71.0,3.5,20.15,273.0,57.01,44.3
2018,7,17,18,0,578.0,65.0,3.5,19.6,222.0,52.52,40.44
2018,7,17,18,15,507.5,58.0,3.4,19.05,175.0,47.02,35.52
2018,7,17,18,30,437.0,51.0,3.3,18.5,128.0,41.59,30.46
2018,7,17,18,45,332.5,41.5,3.15,18.0,89.0,33.97,23.17
2018,7,17,19,0,228.0,32.0,3.0,17.5,50.0,24.3,11.54
2018,7,17,19,15,131.0,19.5,2.95,17.2,28.0,15.34,0.0
2018,7,17,19,30,34.0,7.0,2.9,16.9,6.0,0.0,0.0
2018,7,17,19,45,17.0,3.5,2.9,16.6,3.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,2.85,16.2,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,2.75,15.95,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,2.65,15.55,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,2.55,15.4,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,2.45,15.05,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,2.4,14.55,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,2.35,14.25,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,2.3,14.15,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,2.25,14.05,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,7,18,4,45,17.0,3.5,2.25,14.65,3.0,0.0,0.0
2018,7,18,5,0,34.0,7.0,2.3,14.9,6.0,0.0,0.0
2018,7,18,5,15,130.5,18.5,2.35,15.35,26.5,52.36,0.0
2018,7,18,5,30,227.0,30.0,2.4,15.8,47.0,128.74,72.46
2018,7,18,5,45,330.0,39.5,2.5,16.25,85.0,197.46,149.87
2018,7,18,6,0,433.0,49.0,2.6,16.7,123.0,274.71,218.04
2018,7,18,6,15,374.0,45.5,2.5,17.15,124.5,264.55,214.59
2018,7,18,6,30,315.0,42.0,2.4,17.6,126.0,245.11,201.32
2018,7,18,6,45,157.5,54.0,2.3,18.05,96.0,170.37,139.43
2018,7,18,7,0,0.0,66.0,2.2,18.5,66.0,50.61,37.0
2018,7,18,7,15,0.0,92.0,2.1,18.9,92.0,72.13,54.87
2018,7,18,7,30,0.0,118.0,2.0,19.3,118.0,94.29,72.88
2018,7,18,7,45,67.5,128.5,1.9,19.75,165.0,177.61,142.36
2018,7,18,8,0,135.0,139.0,1.8,20.2,212.0,243.69,196.12
2018,7,18,8,15,106.5,163.0,1.8,20.6,224.0,247.24,196.89
2018,7,18,8,30,78.0,187.0,1.8,21.0,236.0,248.61,196.08
2018,7,18,8,45,50.5,216.0,1.8,21.4,248.5,235.9,184.36
2018,7,18,9,0,23.0,245.0,1.8,21.8,261.0,222.01,171.8
2018,7,18,9,15,39.0,276.5,1.85,22.15,305.5,282.38,218.08
2018,7,18,9,30,55.0,308.0,1.9,22.5,350.0,325.93,250.52
2018,7,18,9,45,58.0,331.5,1.95,22.85,378.0,349.26,267.03
2018,7,18,10,0,61.0,355.0,2.0,23.2,406.0,371.98,283.01
2018,7,18,10,15,217.0,330.5,2.05,23.45,520.0,527.91,400.46
2018,7,18,10,30,373.0,306.0,2.1,23.7,634.0,661.24,496.4
2018,7,18,10,45,577.5,238.5,2.15,24.0,761.0,780.35,580.88
2018,7,18,11,0,782.0,171.0,2.2,24.3,888.0,877.96,646.92
2018,7,18,11,15,673.0,235.0,2.25,24.45,859.5,830.52,612.18
2018,7,18,11,30,564.0,299.0,2.3,24.6,831.0,770.34,568.71
2018,7,18,11,45,458.0,349.0,2.35,24.7,783.0,703.64,520.76
2018,7,18,12,0,352.0,399.0,2.4,24.8,735.0,629.07,466.93
2018,7,18,12,15,333.0,414.0,2.5,24.85,732.0,607.3,451.43
2018,7,18,12,30,314.0,429.0,2.6,24.9,729.0,584.76,434.92
2018,7,18,12,45,346.0,418.5,2.65,24.95,747.0,577.03,429.45
2018,7,18,13,0,378.0,408.0,2.7,25.0,765.0,565.95,421.16
2018,7,18,13,15,382.0,391.5,2.75,24.95,747.5,530.37,395.09
2018,7,18,13,30,386.0,375.0,2.8,24.9,730.0,494.09,368.05
2018,7,18,13,45,457.5,341.5,2.85,24.85,752.0,478.16,354.9
2018,7,18,14,0,529.0,308.0,2.9,24.8,774.0,454.73,334.82
2018,7,18,14,15,615.5,253.0,2.9,24.65,778.5,413.19,299.76
2018,7,18,14,30,702.0,198.0,2.9,24.5,783.0,364.14,257.0
2018,7,18,14,45,679.0,198.5,2.95,24.35,745.5,311.52,213.29
2018,7,18,15,0,656.0,199.0,3.0,24.2,708.0,260.84,172.03
2018,7,18,15,15,637.5,192.5,3.0,24.2,666.0,208.71,132.41
2018,7,18,15,30,619.0,186.0,3.0,24.2,624.0,158.64,101.1
2018,7,18,15,45,671.5,156.5,3.2,23.65,604.0,102.83,80.83
2018,7,18,16,0,724.0,127.0,3.4,23.1,584.0,88.88,69.64
2018,7,18,16,15,746.0,111.5,3.5,22.65,550.0,88.38,69.58
2018,7,18,16,30,768.0,96.0,3.6,22.2,516.0,79.48,62.39
2018,7,18,16,45,742.0,92.5,3.75,21.75,466.5,77.28,60.86
2018,7,18,17,0,716.0,89.0,3.9,21.3,417.0,69.28,54.31
2018,7,18,17,15,681.0,84.0,3.9,20.7,366.0,65.91,51.72
2018,7,18,17,30,646.0,79.0,3.9,20.1,315.0,62.49,49.02
2018,7,18,17,45,596.5,73.0,3.9,19.45,265.0,58.1,45.38
2018,7,18,18,0,547.0,67.0,3.9,18.8,215.0,53.7,41.6
2018,7,18,18,15,476.5,59.5,3.75,18.3,169.0,47.93,36.42
2018,7,18,18,30,406.0,52.0,3.6,17.8,123.0,42.21,31.06
2018,7,18,18,45,304.0,41.5,3.45,17.3,85.0,31.67,21.25
2018,7,18,19,0,202.0,31.0,3.3,16.8,47.0,23.48,10.62
2018,7,18,19,15,115.0,18.5,3.1,16.55,26.5,14.56,0.0
2018,7,18,19,30,28.0,6.0,2.9,16.3,6.0,0.0,0.0
2018,7,18,19,45,14.0,3.0,2.7,16.05,3.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,2.35,15.7,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,2.0,15.35,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,2.0,15.25,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,2.05,15.15,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,2.15,15.05,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,2.25,14.95,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,2.35,14.85,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,2.4,14.55,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,2.35,14.45,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,2.25,14.1,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,2.2,13.95,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,2.25,13.85,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,2.3,13.75,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,7,19,4,45,13.0,3.0,2.9,14.3,2.5,0.0,0.0
2018,7,19,5,0,26.0,6.0,3.1,14.5,5.0,0.0,0.0
2018,7,19,5,15,110.5,18.0,3.25,14.85,24.5,46.23,0.0
2018,7,19,5,30,195.0,30.0,3.4,15.2,44.0,117.39,62.86
2018,7,19,5,45,256.5,37.0,3.55,15.6,71.0,163.11,123.67
2018,7,19,6,0,318.0,44.0,3.7,16.0,98.0,217.32,173.32
2018,7,19,6,15,218.0,44.0,3.55,16.35,86.5,175.77,142.79
2018,7,19,6,30,118.0,44.0,3.4,16.7,75.0,117.11,94.86
2018,7,19,6,45,59.0,62.5,3.3,17.1,78.0,97.12,77.66
2018,7,19,7,0,0.0,81.0,3.2,17.5,81.0,63.3,47.9
2018,7,19,7,15,0.5,106.0,2.95,17.9,106.0,85.03,65.88
2018,7,19,7,30,1.0,131.0,2.7,18.3,131.0,106.93,83.67
2018,7,19,7,45,3.0,149.0,2.5,18.7,150.5,123.58,96.91
2018,7,19,8,0,5.0,167.0,2.3,19.1,170.0,140.33,110.05
2018,7,19,8,15,9.5,188.0,2.2,19.65,194.0,161.97,126.96
2018,7,19,8,30,14.0,209.0,2.1,20.2,218.0,183.77,143.72
2018,7,19,8,45,25.0,242.0,1.95,20.7,259.0,222.38,173.62
2018,7,19,9,0,36.0,275.0,1.8,21.2,300.0,280.42,217.72
2018,7,19,9,15,75.0,307.5,1.75,21.75,364.0,346.26,267.58
2018,7,19,9,30,114.0,340.0,1.7,22.3,428.0,432.84,331.08
2018,7,19,9,45,144.0,362.0,1.7,22.8,478.0,479.72,364.07
2018,7,19,10,0,174.0,384.0,1.7,23.3,528.0,525.62,395.93
2018,7,19,10,15,232.5,392.0,1.75,23.75,592.0,602.39,449.79
2018,7,19,10,30,291.0,400.0,1.8,24.2,656.0,657.09,487.19
2018,7,19,10,45,233.5,411.0,1.85,24.65,619.5,606.61,449.29
2018,7,19,11,0,176.0,422.0,1.9,25.1,583.0,539.44,400.43
2018,7,19,11,15,180.0,434.0,2.05,25.35,601.0,545.12,404.61
2018,7,19,11,30,184.0,446.0,2.2,25.6,619.0,549.2,407.16
2018,7,19,11,45,325.5,398.5,2.4,25.85,708.0,625.78,463.93
2018,7,19,12,0,467.0,351.0,2.6,26.1,797.0,691.78,511.59
2018,7,19,12,15,525.5,322.5,2.8,26.15,824.5,689.37,510.7
2018,7,19,12,30,584.0,294.0,3.0,26.2,852.0,679.8,504.93
2018,7,19,12,45,588.5,290.5,3.2,26.2,849.0,648.83,482.95
2018,7,19,13,0,593.0,287.0,3.4,26.2,846.0,615.86,459.06
2018,7,19,13,15,579.5,286.5,3.55,25.9,825.5,572.42,427.29
2018,7,19,13,30,566.0,286.0,3.7,25.6,805.0,528.86,394.66
2018,7,19,13,45,603.5,257.5,3.9,25.35,799.5,491.73,365.82
2018,7,19,14,0,641.0,229.0,4.1,25.1,794.0,449.95,332.07
2018,7,19,14,15,682.0,207.5,4.1,24.7,791.0,409.58,297.65
2018,7,19,14,30,723.0,186.0,4.1,24.3,788.0,364.07,257.88
2018,7,19,14,45,757.0,164.0,4.15,23.9,771.0,315.91,215.28
2018,7,19,15,0,791.0,142.0,4.2,23.5,754.0,259.4,166.54
2018,7,19,15,15,793.5,133.0,4.2,23.5,720.0,202.16,121.43
2018,7,19,15,30,796.0,124.0,4.2,23.5,686.0,144.21,84.42
2018,7,19,15,45,776.5,122.0,4.0,22.7,641.5,93.29,73.23
2018,7,19,16,0,757.0,120.0,3.8,21.9,597.0,92.95,73.44
2018,7,19,16,15,733.5,117.0,3.7,21.5,549.5,84.58,66.7
2018,7,19,16,30,710.0,114.0,3.6,21.1,502.0,83.43,66.05
2018,7,19,16,45,663.5,113.0,3.45,20.7,448.0,83.07,66.08
2018,7,19,17,0,617.0,112.0,3.3,20.3,394.0,82.9,66.26
2018,7,19,17,15,563.5,105.5,3.25,19.9,339.5,78.9,63.12
2018,7,19,17,30,510.0,99.0,3.2,19.5,285.0,74.87,59.9
2018,7,19,17,45,490.0,88.5,3.1,19.1,244.5,68.26,54.31
2018,7,19,18,0,470.0,78.0,3.0,18.7,204.0,61.33,48.28
2018,7,19,18,15,410.0,67.5,2.95,18.35,160.5,50.9,38.99
2018,7,19,18,30,350.0,57.0,2.9,18.0,117.0,43.04,31.74
2018,7,19,18,45,262.5,43.5,2.8,17.6,80.5,32.86,22.18
2018,7,19,19,0,175.0,30.0,2.7,17.2,44.0,22.66,9.59
2018,7,19,19,15,99.5,17.5,2.65,17.0,24.5,13.77,0.0
2018,7,19,19,30,24.0,5.0,2.6,16.8,5.0,0.0,0.0
2018,7,19,19,45,12.0,2.5,2.55,16.6,2.5,0.0,0.0
2018,7,19,20,0,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,2.45,16.25,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,2.4,15.95,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,2.35,15.7,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,2.25,15.45,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,2.15,15.25,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,2.05,15.1,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,2.05,14.95,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,2.15,14.8,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,2.2,14.65,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,2.25,14.1,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,2.15,13.95,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,2.05,13.8,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,1.95,13.65,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,1.95,13.6,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,7,20,4,45,5.0,1.5,2.05,13.95,1.5,0.0,0.0
2018,7,20,5,0,10.0,3.0,2.1,14.1,3.0,0.0,0.0
2018,7,20,5,15,57.0,16.0,2.25,14.55,19.5,29.17,0.0
2018,7,20,5,30,104.0,29.0,2.4,15.0,36.0,77.52,37.59
2018,7,20,5,45,176.0,46.0,2.5,15.5,70.0,133.75,100.69
2018,7,20,6,0,248.0,63.0,2.6,16.0,104.0,203.24,161.57
2018,7,20,6,15,217.5,78.5,2.65,16.45,123.5,206.33,167.31
2018,7,20,6,30,187.0,94.0,2.7,16.9,143.0,215.66,176.51
2018,7,20,6,45,137.0,108.5,2.7,17.35,148.5,195.81,160.32
2018,7,20,7,0,87.0,123.0,2.7,17.8,154.0,182.61,148.59
2018,7,20,7,15,49.0,136.5,2.65,18.3,154.5,158.31,127.42
2018,7,20,7,30,11.0,150.0,2.6,18.8,155.0,132.25,104.49
2018,7,20,7,45,18.5,166.0,2.6,19.3,175.5,151.51,119.92
2018,7,20,8,0,26.0,182.0,2.6,19.8,196.0,184.73,146.25
2018,7,20,8,15,45.0,207.0,2.6,20.3,234.0,224.54,177.7
2018,7,20,8,30,64.0,232.0,2.6,20.8,272.0,265.04,209.1
2018,7,20,8,45,126.5,244.0,2.6,21.25,330.5,350.22,275.72
2018,7,20,9,0,189.0,256.0,2.6,21.7,389.0,418.64,327.85
2018,7,20,9,15,269.5,256.0,2.6,22.15,457.5,512.1,397.58
2018,7,20,9,30,350.0,256.0,2.6,22.6,526.0,608.4,466.95
2018,7,20,9,45,397.0,260.0,2.6,23.0,579.0,655.25,499.04
2018,7,20,10,0,444.0,264.0,2.6,23.4,632.0,700.33,529.62
2018,7,20,10,15,465.0,274.5,2.6,23.7,672.0,725.24,545.33
2018,7,20,10,30,486.0,285.0,2.6,24.0,712.0,747.34,559.12
2018,7,20,10,45,508.0,288.5,2.65,24.35,744.5,760.76,567.22
2018,7,20,11,0,530.0,292.0,2.7,24.7,777.0,771.0,573.17
2018,7,20,11,15,637.5,242.5,2.75,24.8,835.5,808.88,600.69
2018,7,20,11,30,745.0,193.0,2.8,24.9,894.0,827.22,614.69
2018,7,20,11,45,788.5,169.0,2.85,25.05,916.0,818.25,608.33
2018,7,20,12,0,832.0,145.0,2.9,25.2,938.0,791.95,590.27
2018,7,20,12,15,835.0,142.5,3.0,25.15,938.5,761.26,569.44
2018,7,20,12,30,838.0,140.0,3.1,25.1,939.0,727.81,545.67
2018,7,20,12,45,842.5,135.5,3.15,25.1,933.5,691.27,518.89
2018,7,20,13,0,847.0,131.0,3.2,25.1,928.0,652.1,489.57
2018,7,20,13,15,749.0,178.5,3.25,25.0,875.5,592.91,444.38
2018,7,20,13,30,651.0,226.0,3.3,24.9,823.0,534.29,399.39
2018,7,20,13,45,515.5,291.0,3.35,24.8,756.5,474.46,353.35
2018,7,20,14,0,380.0,356.0,3.4,24.7,690.0,424.15,314.86
2018,7,20,14,15,552.0,261.5,3.45,24.45,729.5,396.14,289.55
2018,7,20,14,30,724.0,167.0,3.5,24.2,769.0,356.3,251.87
2018,7,20,14,45,759.5,143.0,3.5,24.0,751.5,303.45,205.45
2018,7,20,15,0,795.0,119.0,3.5,23.8,734.0,245.9,155.66
2018,7,20,15,15,782.5,117.0,3.5,23.8,696.0,190.91,112.85
2018,7,20,15,30,770.0,115.0,3.5,23.8,658.0,136.89,79.16
2018,7,20,15,45,753.0,112.5,3.5,23.2,615.0,86.73,67.59
2018,7,20,16,0,736.0,110.0,3.5,22.6,572.0,85.94,67.34
2018,7,20,16,15,713.5,107.0,3.5,22.25,526.0,84.63,66.54
2018,7,20,16,30,691.0,104.0,3.5,21.9,480.0,76.74,60.15
2018,7,20,16,45,662.5,99.5,3.45,21.5,432.0,74.27,58.36
2018,7,20,17,0,634.0,95.0,3.4,21.1,384.0,71.73,56.48
2018,7,20,17,15,597.0,90.0,3.35,20.7,336.0,68.63,54.08
2018,7,20,17,30,560.0,85.0,3.3,20.3,288.0,65.5,51.59
2018,7,20,17,45,509.5,78.5,3.2,19.85,241.0,61.05,47.88
2018,7,20,18,0,459.0,72.0,3.1,19.4,194.0,56.59,44.01
2018,7,20,18,15,393.0,62.0,3.05,19.0,151.0,46.98,35.46
2018,7,20,18,30,327.0,52.0,3.0,18.6,108.0,39.39,28.48
2018,7,20,18,45,241.0,40.0,2.95,18.25,74.0,30.26,19.88
2018,7,20,19,0,155.0,28.0,2.9,17.9,40.0,21.15,8.05
2018,7,20,19,15,88.0,16.0,2.85,17.7,22.0,12.59,0.0
2018,7,20,19,30,21.0,4.0,2.8,17.5,4.0,0.0,0.0
2018,7,20,19,45,10.5,2.0,2.75,17.35,2.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,2.7,17.2,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,2.65,17.15,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,2.6,17.05,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,2.45,16.95,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,2.2,16.9,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,2.2,16.85,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,2.2,16.8,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,2.15,16.75,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,2.05,16.65,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,1.95,16.1,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,1.85,15.95,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,1.8,15.85,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,1.8,15.75,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,1.75,15.65,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,1.75,15.7,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,7,21,4,45,6.0,1.5,1.85,15.9,1.5,0.0,0.0
2018,7,21,5,0,12.0,3.0,1.9,16.0,3.0,0.0,0.0
2018,7,21,5,15,65.5,15.0,1.95,16.3,19.0,30.9,0.0
2018,7,21,5,30,119.0,27.0,2.0,16.6,35.0,86.7,39.0
2018,7,21,5,45,199.0,41.0,2.05,16.95,68.0,146.05,109.24
2018,7,21,6,0,279.0,55.0,2.1,17.3,101.0,208.8,164.9
2018,7,21,6,15,200.5,60.5,2.1,17.7,99.5,175.68,141.38
2018,7,21,6,30,122.0,66.0,2.1,18.1,98.0,145.91,117.93
2018,7,21,6,45,72.5,89.0,2.1,18.55,109.0,134.54,108.29
2018,7,21,7,0,23.0,112.0,2.1,19.0,120.0,116.15,91.98
2018,7,21,7,15,40.0,138.5,2.15,19.45,155.5,154.46,123.51
2018,7,21,7,30,57.0,165.0,2.2,19.9,191.0,193.87,155.25
2018,7,21,7,45,65.5,185.5,2.2,20.35,218.5,221.17,176.48
2018,7,21,8,0,74.0,206.0,2.2,20.8,246.0,248.7,197.56
2018,7,21,8,15,80.0,230.0,2.2,21.2,277.0,277.97,219.57
2018,7,21,8,30,86.0,254.0,2.2,21.6,308.0,307.06,241.08
