Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,31,5,15,26.0,8.0,2.55,13.75,9.0,14.14,0.0
2018,7,31,5,30,52.0,16.0,2.6,14.1,18.0,40.82,0.0
2018,7,31,5,45,74.0,29.0,2.65,14.45,37.0,74.03,50.23
2018,7,31,6,0,96.0,42.0,2.7,14.8,56.0,101.36,78.34
2018,7,31,6,15,65.5,53.0,2.6,15.2,64.0,90.92,71.51
2018,7,31,6,30,35.0,64.0,2.5,15.6,72.0,76.93,60.22
2018,7,31,6,45,19.5,84.5,2.45,16.0,89.0,88.53,69.97
2018,7,31,7,0,4.0,105.0,2.4,16.4,106.0,89.67,70.44
2018,7,31,7,15,7.0,125.5,2.35,16.8,128.0,109.56,86.89
2018,7,31,7,30,10.0,146.0,2.3,17.2,150.0,129.59,103.14
2018,7,31,7,45,12.5,162.5,2.3,17.6,168.5,145.45,115.7
2018,7,31,8,0,15.0,179.0,2.3,18.0,187.0,161.44,128.2
2018,7,31,8,15,18.5,199.5,2.25,18.45,210.0,182.19,144.34
2018,7,31,8,30,22.0,220.0,2.2,18.9,233.0,203.0,160.28
2018,7,31,8,45,30.0,246.0,2.2,19.35,265.5,251.69,198.06
2018,7,31,9,0,38.0,272.0,2.2,19.8,298.0,283.42,221.91
2018,7,31,9,15,51.0,300.5,2.2,20.25,337.5,322.18,250.99
2018,7,31,9,30,64.0,329.0,2.2,20.7,377.0,360.66,279.34
2018,7,31,9,45,83.5,354.5,2.2,21.1,420.5,401.73,309.47
2018,7,31,10,0,103.0,380.0,2.2,21.5,464.0,442.15,338.6
2018,7,31,10,15,128.0,399.5,2.25,21.8,507.5,501.66,381.45
2018,7,31,10,30,153.0,419.0,2.3,22.1,551.0,538.49,407.36
2018,7,31,10,45,205.0,409.0,2.4,22.4,591.0,570.42,430.91
2018,7,31,11,0,257.0,399.0,2.5,22.7,631.0,618.15,465.12
2018,7,31,11,15,194.5,428.0,2.55,22.9,605.0,561.25,422.11
2018,7,31,11,30,132.0,457.0,2.6,23.1,579.0,522.62,392.33
2018,7,31,11,45,194.0,438.0,2.7,23.3,619.5,548.02,412.12
2018,7,31,12,0,256.0,419.0,2.8,23.5,660.0,581.17,436.58
2018,7,31,12,15,315.5,394.0,2.9,23.5,691.0,589.54,443.57
2018,7,31,12,30,375.0,369.0,3.0,23.5,722.0,601.43,452.76
2018,7,31,12,45,435.0,342.0,3.1,23.5,748.0,598.17,450.89
2018,7,31,13,0,495.0,315.0,3.2,23.5,774.0,589.16,444.44
2018,7,31,13,15,438.5,333.5,3.25,23.4,735.5,536.9,405.08
2018,7,31,13,30,382.0,352.0,3.3,23.3,697.0,487.86,367.92
2018,7,31,13,45,438.0,320.0,3.35,23.25,706.0,465.41,350.06
2018,7,31,14,0,494.0,288.0,3.4,23.2,715.0,437.0,326.45
2018,7,31,14,15,644.5,218.5,3.45,23.0,756.5,413.31,303.7
2018,7,31,14,30,795.0,149.0,3.5,22.8,798.0,376.83,268.21
2018,7,31,14,45,791.0,142.5,3.55,22.65,765.0,320.03,219.21
2018,7,31,15,0,787.0,136.0,3.6,22.5,732.0,262.87,170.58
2018,7,31,15,15,773.5,133.0,3.6,22.5,692.5,206.41,125.91
2018,7,31,15,30,760.0,130.0,3.6,22.5,653.0,151.12,90.04
2018,7,31,15,45,749.0,124.0,3.65,21.95,610.5,95.38,75.3
2018,7,31,16,0,738.0,118.0,3.7,21.4,568.0,84.63,66.66
2018,7,31,16,15,721.0,112.0,3.7,20.95,522.0,81.81,64.6
2018,7,31,16,30,704.0,106.0,3.7,20.5,476.0,78.78,62.35
2018,7,31,16,45,679.5,99.5,3.7,20.1,427.0,75.09,59.49
2018,7,31,17,0,655.0,93.0,3.7,19.7,378.0,71.22,56.45
2018,7,31,17,15,618.5,87.0,3.7,19.2,328.5,67.34,53.37
2018,7,31,17,30,582.0,81.0,3.7,18.7,279.0,63.39,50.13
2018,7,31,17,45,533.0,73.5,3.65,18.15,231.0,58.08,45.6
2018,7,31,18,0,484.0,66.0,3.6,17.6,183.0,52.72,40.85
2018,7,31,18,15,411.0,56.0,3.55,17.2,139.0,45.09,33.87
2018,7,31,18,30,338.0,46.0,3.5,16.8,95.0,37.4,26.61
2018,7,31,18,45,234.0,33.0,3.5,16.4,60.5,25.13,14.5
2018,7,31,19,0,130.0,20.0,3.5,16.0,26.0,15.18,0.0
2018,7,31,19,15,65.0,10.0,3.5,15.8,13.0,7.87,0.0
2018,7,31,19,30,0.0,0.0,3.5,15.6,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,3.45,14.7,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,3.4,14.55,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,3.4,14.45,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,3.35,13.95,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,3.25,13.6,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,3.15,13.45,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,3.05,13.35,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,2.95,13.3,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,2.85,13.25,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,2.75,13.2,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,2.7,13.25,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,2.75,13.4,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,8,1,5,15,23.5,6.0,2.8,13.85,7.0,11.85,0.0
2018,8,1,5,30,47.0,12.0,2.8,14.2,14.0,33.28,0.0
2018,8,1,5,45,91.5,23.5,2.8,14.5,34.0,73.17,48.75
2018,8,1,6,0,136.0,35.0,2.8,14.8,54.0,123.0,95.98
2018,8,1,6,15,97.0,40.5,2.7,15.25,57.0,101.74,80.77
2018,8,1,6,30,58.0,46.0,2.6,15.7,60.0,79.62,62.85
2018,8,1,6,45,29.0,64.5,2.5,16.1,71.5,73.39,57.41
2018,8,1,7,0,0.0,83.0,2.4,16.5,83.0,65.92,50.36
2018,8,1,7,15,0.0,95.0,2.35,16.95,95.0,75.61,58.31
2018,8,1,7,30,0.0,107.0,2.3,17.4,107.0,85.33,66.12
2018,8,1,7,45,0.0,115.0,2.25,17.85,115.0,91.49,70.87
2018,8,1,8,0,0.0,123.0,2.2,18.3,123.0,97.74,75.63
2018,8,1,8,15,2.0,147.5,2.2,18.8,148.5,120.33,93.72
2018,8,1,8,30,4.0,172.0,2.2,19.3,174.0,143.07,111.63
2018,8,1,8,45,6.0,189.0,2.25,19.75,192.5,159.14,123.99
2018,8,1,9,0,8.0,206.0,2.3,20.2,211.0,175.23,136.26
2018,8,1,9,15,9.5,219.0,2.4,20.6,225.5,187.27,145.25
2018,8,1,9,30,11.0,232.0,2.5,21.0,240.0,199.28,154.16
2018,8,1,9,45,14.5,253.5,2.6,21.4,265.0,220.6,170.33
2018,8,1,10,0,18.0,275.0,2.7,21.8,290.0,241.77,186.21
2018,8,1,10,15,20.5,294.5,2.8,22.05,312.0,260.01,199.78
2018,8,1,10,30,23.0,314.0,2.9,22.3,334.0,277.97,213.07
2018,8,1,10,45,23.0,319.5,3.0,22.55,340.0,281.15,215.02
2018,8,1,11,0,23.0,325.0,3.1,22.8,346.0,284.2,216.94
2018,8,1,11,15,30.5,352.0,3.2,22.95,380.0,329.02,250.63
2018,8,1,11,30,38.0,379.0,3.3,23.1,414.0,355.7,270.34
2018,8,1,11,45,45.5,397.0,3.4,23.2,439.5,373.06,283.14
2018,8,1,12,0,53.0,415.0,3.5,23.3,465.0,389.07,294.93
2018,8,1,12,15,69.0,429.0,3.55,23.35,494.0,406.83,308.21
2018,8,1,12,30,85.0,443.0,3.6,23.4,523.0,422.47,319.81
2018,8,1,12,45,107.5,449.0,3.65,23.4,549.0,433.96,328.48
2018,8,1,13,0,130.0,455.0,3.7,23.4,575.0,447.81,338.68
2018,8,1,13,15,164.5,447.5,3.75,23.4,597.0,449.02,339.62
2018,8,1,13,30,199.0,440.0,3.8,23.4,619.0,446.63,337.54
2018,8,1,13,45,358.0,363.5,3.85,23.35,676.0,455.15,343.28
2018,8,1,14,0,517.0,287.0,3.9,23.3,733.0,447.52,334.69
2018,8,1,14,15,698.5,196.0,3.9,23.2,777.5,420.08,308.32
2018,8,1,14,30,880.0,105.0,3.9,23.1,822.0,378.81,267.92
2018,8,1,14,45,872.0,103.0,3.95,22.95,787.5,320.77,217.29
2018,8,1,15,0,864.0,101.0,4.0,22.8,753.0,262.53,167.31
2018,8,1,15,15,852.0,99.0,4.0,22.8,713.0,203.7,120.44
2018,8,1,15,30,840.0,97.0,4.0,22.8,673.0,145.62,82.87
2018,8,1,15,45,824.0,95.0,4.05,22.3,628.5,79.47,61.84
2018,8,1,16,0,808.0,93.0,4.1,21.8,584.0,77.38,60.44
2018,8,1,16,15,785.0,91.0,4.1,21.4,535.5,76.17,59.71
2018,8,1,16,30,762.0,89.0,4.1,21.0,487.0,74.95,58.96
2018,8,1,16,45,731.0,86.0,4.1,20.65,436.0,72.84,57.45
2018,8,1,17,0,700.0,83.0,4.1,20.3,385.0,65.31,51.22
2018,8,1,17,15,658.0,79.0,4.15,19.7,334.0,62.42,48.99
2018,8,1,17,30,616.0,75.0,4.2,19.1,283.0,59.56,46.71
2018,8,1,17,45,553.5,69.5,4.2,18.55,232.5,55.37,43.15
2018,8,1,18,0,491.0,64.0,4.2,18.0,182.0,51.28,39.5
2018,8,1,18,15,411.0,55.0,4.15,17.45,137.5,44.34,33.15
2018,8,1,18,30,331.0,46.0,4.1,16.9,93.0,35.09,24.56
2018,8,1,18,45,221.5,32.5,4.05,16.4,58.5,24.7,13.9
2018,8,1,19,0,112.0,19.0,4.0,15.9,24.0,14.41,0.0
2018,8,1,19,15,56.0,9.5,4.0,15.7,12.0,7.47,0.0
2018,8,1,19,30,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,4.0,15.25,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,3.95,14.55,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,3.85,14.4,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,3.8,14.25,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,3.75,14.1,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,3.65,13.75,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,3.6,13.65,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,3.55,13.35,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,3.5,13.25,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,3.45,13.15,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,3.35,13.05,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,3.25,12.95,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,3.1,12.85,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,3.0,12.85,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,3.0,12.95,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,8,2,5,15,44.5,9.0,3.1,13.35,11.0,7.08,0.0
2018,8,2,5,30,89.0,18.0,3.2,13.7,22.0,46.11,0.0
2018,8,2,5,45,152.0,30.0,3.25,14.0,46.5,120.44,82.17
2018,8,2,6,0,215.0,42.0,3.3,14.3,71.0,170.76,134.79
2018,8,2,6,15,203.0,45.5,3.3,14.7,82.5,177.77,144.67
2018,8,2,6,30,191.0,49.0,3.3,15.1,94.0,183.79,151.91
2018,8,2,6,45,95.5,61.5,3.25,15.45,84.0,121.78,99.67
2018,8,2,7,0,0.0,74.0,3.2,15.8,74.0,57.74,43.55
2018,8,2,7,15,0.0,86.5,3.25,16.25,86.5,67.96,52.05
2018,8,2,7,30,0.0,99.0,3.3,16.7,99.0,78.19,60.37
2018,8,2,7,45,0.0,110.0,3.3,17.15,110.0,87.1,67.47
2018,8,2,8,0,0.0,121.0,3.3,17.6,121.0,96.03,74.5
2018,8,2,8,15,1.0,138.5,3.35,18.05,139.0,111.56,86.88
2018,8,2,8,30,2.0,156.0,3.4,18.5,157.0,127.13,99.15
2018,8,2,8,45,4.5,176.5,3.45,18.95,179.5,146.73,114.6
2018,8,2,9,0,7.0,197.0,3.5,19.4,202.0,166.39,129.91
2018,8,2,9,15,9.0,212.0,3.55,19.75,218.5,180.71,140.84
2018,8,2,9,30,11.0,227.0,3.6,20.1,235.0,194.99,151.68
2018,8,2,9,45,14.0,248.5,3.65,20.45,259.5,215.86,167.64
2018,8,2,10,0,17.0,270.0,3.7,20.8,284.0,236.58,183.32
2018,8,2,10,15,23.0,300.5,3.75,21.05,320.0,267.83,207.18
2018,8,2,10,30,29.0,331.0,3.8,21.3,356.0,318.46,245.52
2018,8,2,10,45,32.0,346.0,3.85,21.55,374.0,332.22,255.38
2018,8,2,11,0,35.0,361.0,3.9,21.8,392.0,345.35,264.85
2018,8,2,11,15,77.0,396.0,3.9,21.9,466.5,410.87,314.86
2018,8,2,11,30,119.0,431.0,3.9,22.0,541.0,489.43,373.23
2018,8,2,11,45,376.0,346.0,3.95,22.1,697.5,649.72,495.49
2018,8,2,12,0,633.0,261.0,4.0,22.2,854.0,768.99,583.89
2018,8,2,12,15,770.5,192.5,4.05,22.25,914.5,782.68,594.86
2018,8,2,12,30,908.0,124.0,4.1,22.3,975.0,785.21,597.95
2018,8,2,12,45,910.5,121.0,4.1,22.3,968.5,745.0,567.7
2018,8,2,13,0,913.0,118.0,4.1,22.3,962.0,701.98,535.01
2018,8,2,13,15,912.5,116.0,4.1,22.25,948.0,655.19,498.84
2018,8,2,13,30,912.0,114.0,4.1,22.2,934.0,606.1,459.97
2018,8,2,13,45,912.5,110.5,4.15,22.1,914.0,554.32,418.09
2018,8,2,14,0,913.0,107.0,4.2,22.0,894.0,500.51,373.3
2018,8,2,14,15,907.0,105.5,4.15,21.85,865.0,443.68,324.82
2018,8,2,14,30,901.0,104.0,4.1,21.7,836.0,385.91,274.45
2018,8,2,14,45,893.5,101.5,4.1,21.55,801.0,326.34,222.2
2018,8,2,15,0,886.0,99.0,4.1,21.4,766.0,266.49,170.51
2018,8,2,15,15,874.0,97.5,4.1,21.4,725.5,206.55,122.43
2018,8,2,15,30,862.0,96.0,4.1,21.4,685.0,147.32,83.9
2018,8,2,15,45,844.0,94.5,4.1,20.9,639.0,88.85,70.15
2018,8,2,16,0,826.0,93.0,4.1,20.4,593.0,77.88,61.21
2018,8,2,16,15,801.5,91.5,4.15,20.05,543.5,76.94,60.7
2018,8,2,16,30,777.0,90.0,4.2,19.7,494.0,76.01,60.2
2018,8,2,16,45,743.5,88.0,4.2,19.3,442.5,74.57,59.27
2018,8,2,17,0,710.0,86.0,4.2,18.9,391.0,67.56,53.48
2018,8,2,17,15,664.5,82.5,4.2,18.45,338.5,65.01,51.51
2018,8,2,17,30,619.0,79.0,4.2,18.0,286.0,62.55,49.55
2018,8,2,17,45,550.5,73.5,4.25,17.5,234.0,58.4,46.0
2018,8,2,18,0,482.0,68.0,4.3,17.0,182.0,54.38,42.38
2018,8,2,18,15,399.5,57.5,4.2,16.55,136.5,46.33,34.99
2018,8,2,18,30,317.0,47.0,4.1,16.1,91.0,35.7,25.11
2018,8,2,18,45,209.0,33.0,4.0,15.7,57.0,25.0,13.86
2018,8,2,19,0,101.0,19.0,3.9,15.3,23.0,14.38,0.0
2018,8,2,19,15,50.5,9.5,3.8,15.1,11.5,7.47,0.0
2018,8,2,19,30,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,3.65,14.75,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,3.25,14.1,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,2.95,13.75,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,2.85,13.25,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,2.75,13.1,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,2.65,12.95,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,2.6,12.85,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,2.55,12.75,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,2.5,12.65,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,2.5,12.55,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,2.5,12.45,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,8,3,5,15,13.0,4.5,2.55,13.15,5.0,3.54,0.0
2018,8,3,5,30,26.0,9.0,2.6,13.5,10.0,16.45,0.0
2018,8,3,5,45,57.5,25.0,2.7,13.9,31.5,62.49,39.43
2018,8,3,6,0,89.0,41.0,2.8,14.3,53.0,98.51,75.81
2018,8,3,6,15,124.5,65.0,2.7,14.65,89.5,149.84,120.93
2018,8,3,6,30,160.0,89.0,2.6,15.0,126.0,203.35,167.29
2018,8,3,6,45,191.0,114.0,2.55,15.4,169.0,257.75,213.29
2018,8,3,7,0,222.0,139.0,2.5,15.8,212.0,314.03,259.53
2018,8,3,7,15,251.5,161.5,2.35,16.2,257.5,367.98,302.38
2018,8,3,7,30,281.0,184.0,2.2,16.6,303.0,423.33,344.94
2018,8,3,7,45,307.5,202.5,2.1,17.0,348.0,472.79,381.75
2018,8,3,8,0,334.0,221.0,2.0,17.4,393.0,522.86,417.97
2018,8,3,8,15,357.5,238.0,1.9,17.95,438.5,568.93,449.87
2018,8,3,8,30,381.0,255.0,1.8,18.5,484.0,614.71,480.66
2018,8,3,8,45,401.0,268.5,1.75,19.1,526.0,652.89,505.38
2018,8,3,9,0,421.0,282.0,1.7,19.7,568.0,690.01,528.83
2018,8,3,9,15,471.5,277.0,1.65,20.35,615.5,755.86,572.07
2018,8,3,9,30,522.0,272.0,1.6,21.0,663.0,801.09,600.23
2018,8,3,9,45,606.0,242.5,1.6,21.65,717.0,858.14,637.3
2018,8,3,10,0,690.0,213.0,1.6,22.3,771.0,908.53,669.01
2018,8,3,10,15,701.0,216.0,1.65,22.85,800.5,916.64,671.93
2018,8,3,10,30,712.0,219.0,1.7,23.4,830.0,921.17,673.1
2018,8,3,10,45,722.0,219.5,1.7,23.95,853.0,918.72,669.26
2018,8,3,11,0,732.0,220.0,1.7,24.5,876.0,912.58,663.14
2018,8,3,11,15,738.0,220.0,1.8,24.8,891.0,898.66,653.81
2018,8,3,11,30,744.0,220.0,1.9,25.1,906.0,881.18,642.13
2018,8,3,11,45,748.0,219.5,2.0,25.45,914.0,858.06,626.47
2018,8,3,12,0,752.0,219.0,2.1,25.8,922.0,831.67,608.45
2018,8,3,12,15,745.5,223.0,2.25,25.95,920.0,797.75,585.74
2018,8,3,12,30,739.0,227.0,2.4,26.1,918.0,761.4,560.89
2018,8,3,12,45,724.5,233.5,2.55,26.25,906.5,719.25,531.36
2018,8,3,13,0,710.0,240.0,2.7,26.4,895.0,675.77,500.19
2018,8,3,13,15,705.0,238.0,2.8,26.4,879.5,630.72,467.35
2018,8,3,13,30,700.0,236.0,2.9,26.4,864.0,584.38,432.66
2018,8,3,13,45,693.0,233.0,3.05,26.4,842.0,535.24,395.06
2018,8,3,14,0,686.0,230.0,3.2,26.4,820.0,485.46,355.84
2018,8,3,14,15,678.5,225.0,3.3,26.25,792.0,433.71,314.14
2018,8,3,14,30,671.0,220.0,3.4,26.1,764.0,381.85,271.37
2018,8,3,14,45,662.0,214.0,3.5,25.9,731.0,329.03,227.42
2018,8,3,15,0,653.0,208.0,3.6,25.7,698.0,276.73,184.34
2018,8,3,15,15,637.0,202.0,3.6,25.7,658.5,224.07,143.63
2018,8,3,15,30,621.0,196.0,3.6,25.7,619.0,173.21,110.63
2018,8,3,15,45,607.0,185.5,3.7,25.15,576.0,121.63,96.06
2018,8,3,16,0,593.0,175.0,3.8,24.6,533.0,116.54,92.4
2018,8,3,16,15,574.0,164.5,3.85,24.1,487.0,110.91,88.19
2018,8,3,16,30,555.0,154.0,3.9,23.6,441.0,105.46,84.09
2018,8,3,16,45,529.5,142.5,3.9,23.1,393.5,99.0,79.09
2018,8,3,17,0,504.0,131.0,3.9,22.6,346.0,92.26,73.77
2018,8,3,17,15,464.0,120.0,3.9,22.0,298.0,85.34,68.23
2018,8,3,17,30,424.0,109.0,3.9,21.4,250.0,78.22,62.39
2018,8,3,17,45,374.0,95.0,3.9,20.75,203.5,68.82,54.4
2018,8,3,18,0,324.0,81.0,3.9,20.1,157.0,59.2,45.99
2018,8,3,18,15,261.0,64.0,3.8,19.55,115.5,47.21,35.27
2018,8,3,18,30,198.0,47.0,3.7,19.0,74.0,34.99,24.13
2018,8,3,18,45,129.5,30.5,3.6,18.5,45.5,22.89,11.67
2018,8,3,19,0,61.0,14.0,3.5,18.0,17.0,11.02,0.0
2018,8,3,19,15,30.5,7.0,3.45,17.75,8.5,5.51,0.0
2018,8,3,19,30,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,3.3,17.3,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,3.2,17.1,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,3.0,16.9,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,2.9,16.75,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,2.7,16.55,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,2.55,16.4,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,2.45,16.2,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,2.25,15.8,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,2.15,15.65,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,2.15,15.45,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,2.15,14.45,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,2.05,14.4,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,2.0,14.45,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,2.0,14.55,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,8,4,5,15,11.5,4.0,2.1,14.95,4.5,0.0,0.0
2018,8,4,5,30,23.0,8.0,2.2,15.3,9.0,14.62,0.0
2018,8,4,5,45,53.5,23.0,2.25,15.6,29.0,57.65,34.73
2018,8,4,6,0,84.0,38.0,2.3,15.9,49.0,92.41,70.25
2018,8,4,6,15,120.0,61.5,2.3,16.25,85.0,143.43,114.81
2018,8,4,6,30,156.0,85.0,2.3,16.6,121.0,196.65,160.65
2018,8,4,6,45,191.0,110.0,2.3,16.9,165.0,253.61,208.64
2018,8,4,7,0,226.0,135.0,2.3,17.2,209.0,312.8,257.15
2018,8,4,7,15,262.0,156.5,2.3,17.65,256.5,370.57,303.06
2018,8,4,7,30,298.0,178.0,2.3,18.1,304.0,430.28,349.13
2018,8,4,7,45,335.0,194.0,2.35,18.55,352.5,486.02,391.11
2018,8,4,8,0,372.0,210.0,2.4,19.0,401.0,543.08,433.04
2018,8,4,8,15,403.0,220.5,2.45,19.65,446.0,589.7,465.88
2018,8,4,8,30,434.0,231.0,2.5,20.3,491.0,656.62,512.36
2018,8,4,8,45,469.5,235.5,2.55,20.95,536.5,701.97,542.76
2018,8,4,9,0,505.0,240.0,2.6,21.6,582.0,746.39,572.07
2018,8,4,9,15,558.5,231.5,2.65,22.25,631.0,792.96,602.99
2018,8,4,9,30,612.0,223.0,2.7,22.9,680.0,845.99,637.53
2018,8,4,9,45,699.0,188.5,2.8,23.55,734.5,896.22,670.27
2018,8,4,10,0,786.0,154.0,2.9,24.2,789.0,933.62,692.82
2018,8,4,10,15,801.0,153.5,3.05,24.55,820.5,942.33,697.44
2018,8,4,10,30,816.0,153.0,3.2,24.9,852.0,947.26,699.87
2018,8,4,10,45,834.0,148.0,3.3,25.25,879.0,946.65,698.4
2018,8,4,11,0,852.0,143.0,3.4,25.6,906.0,927.27,684.57
2018,8,4,11,15,860.5,142.0,3.55,25.7,923.5,914.35,676.23
2018,8,4,11,30,869.0,141.0,3.7,25.8,941.0,897.68,665.33
2018,8,4,11,45,879.5,137.0,3.8,25.9,952.5,876.51,651.13
2018,8,4,12,0,890.0,133.0,3.9,26.0,964.0,851.65,634.44
2018,8,4,12,15,895.0,130.5,4.05,25.9,966.5,820.05,613.8
2018,8,4,12,30,900.0,128.0,4.2,25.8,969.0,785.23,590.1
2018,8,4,12,45,874.5,142.5,4.3,25.75,954.0,738.75,556.06
2018,8,4,13,0,849.0,157.0,4.4,25.7,939.0,699.47,526.27
2018,8,4,13,15,868.5,143.0,4.45,25.6,931.5,650.3,489.58
2018,8,4,13,30,888.0,129.0,4.5,25.5,924.0,605.63,454.84
2018,8,4,13,45,883.5,128.0,4.6,25.4,902.5,553.94,413.71
2018,8,4,14,0,879.0,127.0,4.7,25.3,881.0,500.75,370.12
2018,8,4,14,15,879.0,121.5,4.75,25.1,854.0,445.04,323.26
2018,8,4,14,30,879.0,116.0,4.8,24.9,827.0,387.84,273.98
2018,8,4,14,45,863.0,117.0,4.85,24.7,789.5,329.08,223.27
2018,8,4,15,0,847.0,118.0,4.9,24.5,752.0,265.84,169.94
2018,8,4,15,15,833.5,115.5,4.9,24.5,711.0,205.82,122.28
2018,8,4,15,30,820.0,113.0,4.9,24.5,670.0,146.91,83.94
2018,8,4,15,45,789.0,116.0,4.85,23.9,622.0,92.36,72.28
2018,8,4,16,0,758.0,119.0,4.8,23.3,574.0,86.04,67.4
2018,8,4,16,15,722.5,118.0,4.75,22.9,522.5,85.85,67.58
2018,8,4,16,30,687.0,117.0,4.7,22.5,471.0,85.79,67.86
2018,8,4,16,45,645.5,114.0,4.7,22.1,419.0,84.38,67.01
2018,8,4,17,0,604.0,111.0,4.7,21.7,367.0,83.06,66.2
2018,8,4,17,15,565.0,102.5,4.55,21.1,317.0,77.87,62.07
2018,8,4,17,30,526.0,94.0,4.4,20.5,267.0,72.52,57.69
2018,8,4,17,45,476.0,82.5,4.3,19.95,218.5,61.77,48.45
2018,8,4,18,0,426.0,71.0,4.2,19.4,170.0,53.46,41.11
2018,8,4,18,15,356.5,58.5,4.1,18.85,127.0,44.16,32.7
2018,8,4,18,30,287.0,46.0,4.0,18.3,84.0,34.79,23.96
2018,8,4,18,45,198.5,32.0,3.9,17.75,53.0,24.21,12.23
2018,8,4,19,0,110.0,18.0,3.8,17.2,22.0,14.16,0.0
2018,8,4,19,15,55.0,9.0,3.75,16.9,11.0,0.0,0.0
2018,8,4,19,30,0.0,0.0,3.7,16.6,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,3.7,16.35,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,3.7,16.1,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,3.65,15.95,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,3.6,15.65,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,3.55,15.2,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,3.5,15.05,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,3.45,14.9,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,3.35,14.7,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,3.25,14.55,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,3.15,14.2,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,3.05,13.8,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,3.0,13.65,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,2.95,13.55,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,2.85,13.45,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,2.75,13.35,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,2.75,13.3,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,2.8,13.35,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,8,5,5,15,17.0,6.5,2.9,13.75,7.0,0.0,0.0
2018,8,5,5,30,34.0,13.0,3.0,14.1,14.0,22.58,0.0
2018,8,5,5,45,70.5,28.0,3.05,14.4,35.5,73.32,44.34
2018,8,5,6,0,107.0,43.0,3.1,14.7,57.0,111.48,85.97
2018,8,5,6,15,109.0,54.0,3.05,15.1,73.5,128.07,102.57
2018,8,5,6,30,111.0,65.0,3.0,15.5,90.0,133.86,109.06
2018,8,5,6,45,56.5,77.0,2.95,15.9,90.0,104.85,84.49
2018,8,5,7,0,2.0,89.0,2.9,16.3,90.0,73.39,56.74
2018,8,5,7,15,11.0,116.0,2.8,16.7,120.5,104.01,82.52
2018,8,5,7,30,20.0,143.0,2.7,17.1,151.0,135.31,108.38
2018,8,5,7,45,22.5,161.5,2.6,17.5,172.0,153.51,122.85
2018,8,5,8,0,25.0,180.0,2.5,17.9,193.0,171.78,137.15
2018,8,5,8,15,32.5,204.5,2.5,18.35,223.0,216.75,172.8
2018,8,5,8,30,40.0,229.0,2.5,18.8,253.0,247.08,196.13
2018,8,5,8,45,58.0,258.0,2.45,19.3,295.5,291.67,230.54
2018,8,5,9,0,76.0,287.0,2.4,19.8,338.0,336.45,264.34
2018,8,5,9,15,122.5,308.5,2.4,20.25,397.0,421.53,328.87
2018,8,5,9,30,169.0,330.0,2.4,20.7,456.0,485.64,376.08
2018,8,5,9,45,281.0,325.5,2.45,21.15,547.0,606.88,465.57
2018,8,5,10,0,393.0,321.0,2.5,21.6,638.0,725.98,549.87
2018,8,5,10,15,398.5,333.0,2.55,22.0,664.5,737.5,555.41
2018,8,5,10,30,404.0,345.0,2.6,22.4,691.0,746.47,560.04
2018,8,5,10,45,540.0,297.5,2.65,22.8,772.5,819.81,612.38
2018,8,5,11,0,676.0,250.0,2.7,23.2,854.0,892.05,662.06
2018,8,5,11,15,719.5,230.5,2.75,23.4,883.0,894.96,663.44
2018,8,5,11,30,763.0,211.0,2.8,23.6,912.0,892.73,661.93
2018,8,5,11,45,770.5,208.5,2.85,23.85,921.5,870.33,645.91
2018,8,5,12,0,778.0,206.0,2.9,24.1,931.0,835.77,621.9
2018,8,5,12,15,790.0,198.5,2.95,24.3,935.0,807.06,601.64
2018,8,5,12,30,802.0,191.0,3.0,24.5,939.0,774.9,578.58
2018,8,5,12,45,824.5,175.5,3.05,24.7,939.0,740.42,553.65
2018,8,5,13,0,847.0,160.0,3.1,24.9,939.0,701.79,525.14
2018,8,5,13,15,844.5,158.0,3.15,25.0,924.0,654.34,489.48
2018,8,5,13,30,842.0,156.0,3.2,25.1,909.0,604.96,451.48
2018,8,5,13,45,839.0,153.0,3.3,25.15,887.5,552.86,410.58
2018,8,5,14,0,836.0,150.0,3.4,25.2,866.0,499.32,367.29
2018,8,5,14,15,828.5,148.0,3.45,25.1,837.0,443.46,321.11
2018,8,5,14,30,821.0,146.0,3.5,25.0,808.0,387.06,273.36
2018,8,5,14,45,811.5,142.5,3.55,24.95,773.0,328.78,223.6
2018,8,5,15,0,802.0,139.0,3.6,24.9,738.0,270.71,174.65
2018,8,5,15,15,787.5,136.0,3.6,24.9,697.0,212.65,129.02
2018,8,5,15,30,773.0,133.0,3.6,24.9,656.0,155.91,92.3
2018,8,5,15,45,751.5,130.0,3.65,24.5,610.0,92.68,72.32
2018,8,5,16,0,730.0,127.0,3.7,24.1,564.0,90.26,70.7
2018,8,5,16,15,699.0,124.0,3.7,23.7,514.0,89.17,70.13
2018,8,5,16,30,668.0,121.0,3.7,23.3,464.0,88.08,69.57
2018,8,5,16,45,625.0,117.5,3.7,22.95,411.5,86.45,68.52
2018,8,5,17,0,582.0,114.0,3.7,22.6,359.0,84.89,67.51
2018,8,5,17,15,531.5,107.0,3.65,22.0,308.0,80.73,64.3
2018,8,5,17,30,481.0,100.0,3.6,21.4,257.0,73.23,58.09
2018,8,5,17,45,410.0,89.5,3.5,20.75,206.5,65.64,51.63
2018,8,5,18,0,339.0,79.0,3.4,20.1,156.0,58.02,44.93
2018,8,5,18,15,268.0,62.5,3.35,19.45,114.0,46.24,34.38
2018,8,5,18,30,197.0,46.0,3.3,18.8,72.0,34.28,23.41
2018,8,5,18,45,123.5,29.0,3.25,18.15,43.0,21.78,9.86
2018,8,5,19,0,50.0,12.0,3.2,17.5,14.0,9.44,0.0
2018,8,5,19,15,25.0,6.0,3.2,17.2,7.0,0.0,0.0
2018,8,5,19,30,0.0,0.0,3.2,16.9,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,3.2,16.6,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,3.15,15.75,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,3.05,15.45,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,2.95,15.2,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,2.85,14.95,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,2.75,14.7,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,2.55,14.3,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,2.5,14.15,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,2.45,13.85,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,2.4,13.75,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,2.35,13.65,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,2.25,13.4,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,2.15,13.35,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,2.1,13.35,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,2.05,13.4,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,8,6,5,15,8.0,3.0,2.0,13.7,3.5,0.0,0.0
2018,8,6,5,30,16.0,6.0,2.0,14.0,7.0,10.56,0.0
2018,8,6,5,45,38.5,18.5,2.05,14.3,23.0,37.23,18.94
2018,8,6,6,0,61.0,31.0,2.1,14.6,39.0,63.55,46.79
2018,8,6,6,15,81.0,52.5,2.0,14.9,68.0,101.27,80.13
2018,8,6,6,30,101.0,74.0,1.9,15.2,97.0,139.9,113.89
2018,8,6,6,45,125.5,101.0,1.8,15.55,136.5,189.41,156.02
2018,8,6,7,0,150.0,128.0,1.7,15.9,176.0,240.21,198.12
2018,8,6,7,15,187.5,153.5,1.6,16.3,224.5,299.74,246.26
2018,8,6,7,30,225.0,179.0,1.5,16.7,273.0,361.41,294.54
2018,8,6,7,45,249.0,202.0,1.4,17.15,318.5,428.9,345.06
2018,8,6,8,0,273.0,225.0,1.3,17.6,364.0,480.22,381.84
2018,8,6,8,15,295.5,245.0,1.3,18.25,409.0,527.04,414.5
2018,8,6,8,30,318.0,265.0,1.3,18.9,454.0,573.66,446.21
2018,8,6,8,45,340.0,281.0,1.3,19.5,497.5,614.95,473.51
2018,8,6,9,0,362.0,297.0,1.3,20.1,541.0,655.42,499.69
2018,8,6,9,15,383.5,307.0,1.35,20.85,579.5,687.92,520.11
2018,8,6,9,30,405.0,317.0,1.4,21.6,618.0,719.05,539.35
2018,8,6,9,45,431.5,319.5,1.5,22.35,654.0,765.29,568.87
2018,8,6,10,0,458.0,322.0,1.6,23.1,690.0,790.37,584.03
2018,8,6,10,15,471.0,328.0,1.7,23.7,718.5,803.25,591.18
2018,8,6,10,30,484.0,334.0,1.8,24.3,747.0,813.35,596.58
2018,8,6,10,45,497.0,336.0,1.9,24.9,770.0,816.84,597.7
2018,8,6,11,0,510.0,338.0,2.0,25.5,793.0,817.3,596.88
2018,8,6,11,15,519.0,339.5,2.1,25.85,809.0,810.59,591.84
2018,8,6,11,30,528.0,341.0,2.2,26.2,825.0,800.83,584.81
2018,8,6,11,45,539.5,337.0,2.35,26.6,835.5,785.43,574.33
2018,8,6,12,0,551.0,333.0,2.5,27.0,846.0,767.01,561.67
2018,8,6,12,15,586.5,311.5,2.65,27.2,857.5,749.91,550.7
2018,8,6,12,30,622.0,290.0,2.8,27.4,869.0,728.3,536.26
2018,8,6,12,45,691.0,247.0,2.9,27.65,885.0,710.25,524.03
2018,8,6,13,0,760.0,204.0,3.0,27.9,901.0,684.14,505.48
2018,8,6,13,15,761.0,200.0,3.1,27.9,888.5,636.09,470.44
2018,8,6,13,30,762.0,196.0,3.2,27.9,876.0,590.7,436.25
2018,8,6,13,45,766.5,187.5,3.3,27.9,857.0,542.06,398.63
2018,8,6,14,0,771.0,179.0,3.4,27.9,838.0,491.46,358.31
2018,8,6,14,15,764.0,176.0,3.45,27.75,810.0,438.3,315.03
2018,8,6,14,30,757.0,173.0,3.5,27.6,782.0,381.32,267.89
2018,8,6,14,45,749.5,168.5,3.55,27.45,749.0,325.2,220.75
2018,8,6,15,0,742.0,164.0,3.6,27.3,716.0,269.21,174.23
2018,8,6,15,15,727.0,159.5,3.6,27.3,675.5,212.4,130.11
2018,8,6,15,30,712.0,155.0,3.6,27.3,635.0,157.08,94.33
2018,8,6,15,45,681.0,154.0,3.65,26.7,587.5,105.15,81.97
2018,8,6,16,0,650.0,153.0,3.7,26.1,540.0,104.47,81.92
2018,8,6,16,15,607.0,151.5,3.65,25.55,489.0,104.86,82.69
2018,8,6,16,30,564.0,150.0,3.6,25.0,438.0,103.47,81.99
2018,8,6,16,45,508.0,146.0,3.55,24.5,384.5,100.85,80.23
2018,8,6,17,0,452.0,142.0,3.5,24.0,331.0,98.27,78.47
2018,8,6,17,15,403.0,130.0,3.45,23.2,281.5,90.81,72.57
2018,8,6,17,30,354.0,118.0,3.4,22.4,232.0,83.16,66.36
2018,8,6,17,45,290.5,101.0,3.3,21.6,183.5,72.55,57.39
2018,8,6,18,0,227.0,84.0,3.2,20.8,135.0,60.59,46.98
2018,8,6,18,15,175.0,62.5,3.2,20.15,96.0,45.73,33.79
2018,8,6,18,30,123.0,41.0,3.2,19.5,57.0,30.57,20.13
2018,8,6,18,45,76.0,25.0,3.15,18.85,33.5,18.88,7.15
2018,8,6,19,0,29.0,9.0,3.1,18.2,10.0,7.08,0.0
2018,8,6,19,15,14.5,4.5,3.1,17.85,5.0,0.0,0.0
2018,8,6,19,30,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,3.1,17.2,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,3.1,16.9,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,3.1,16.7,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,3.1,16.3,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,3.1,15.95,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,3.1,15.45,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,3.05,15.2,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,2.8,14.75,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,2.55,14.1,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,2.45,13.75,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,2.35,13.65,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,2.3,13.55,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,2.25,13.45,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,2.2,13.45,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,8,7,5,15,17.5,5.0,2.25,13.85,5.5,0.0,0.0
2018,8,7,5,30,35.0,10.0,2.3,14.2,11.0,20.7,0.0
2018,8,7,5,45,83.5,25.5,2.35,14.55,34.0,75.01,41.43
2018,8,7,6,0,132.0,41.0,2.4,14.9,57.0,122.07,94.08
2018,8,7,6,15,168.0,60.5,2.35,15.2,91.0,169.96,137.18
2018,8,7,6,30,204.0,80.0,2.3,15.5,125.0,220.62,181.49
2018,8,7,6,45,217.0,100.0,2.25,15.75,159.5,260.11,215.3
2018,8,7,7,0,230.0,120.0,2.2,16.0,194.0,299.99,248.28
2018,8,7,7,15,227.0,141.5,2.15,16.45,225.0,330.36,272.01
2018,8,7,7,30,224.0,163.0,2.1,16.9,256.0,359.49,293.93
2018,8,7,7,45,209.0,188.0,2.05,17.35,283.5,363.83,295.67
2018,8,7,8,0,194.0,213.0,2.0,17.8,311.0,382.94,308.57
2018,8,7,8,15,194.0,236.0,2.0,18.3,342.5,410.74,328.24
2018,8,7,8,30,194.0,259.0,2.0,18.8,374.0,437.52,346.7
2018,8,7,8,45,195.5,281.0,2.0,19.25,404.5,463.47,364.37
2018,8,7,9,0,197.0,303.0,2.0,19.7,435.0,488.37,380.99
2018,8,7,9,15,208.0,322.5,2.1,20.0,469.5,518.39,402.05
2018,8,7,9,30,219.0,342.0,2.2,20.3,504.0,547.44,422.17
2018,8,7,9,45,228.0,359.0,2.25,20.6,535.0,570.79,437.8
2018,8,7,10,0,237.0,376.0,2.3,20.9,566.0,592.82,452.41
2018,8,7,10,15,273.0,381.0,2.4,21.05,607.5,648.41,491.81
2018,8,7,10,30,309.0,386.0,2.5,21.2,649.0,680.37,514.21
2018,8,7,10,45,308.5,396.0,2.6,21.4,664.5,680.54,513.35
2018,8,7,11,0,308.0,406.0,2.7,21.6,680.0,678.78,511.39
2018,8,7,11,15,259.5,428.0,2.8,21.65,661.5,642.82,484.39
2018,8,7,11,30,211.0,450.0,2.9,21.7,643.0,590.83,446.24
2018,8,7,11,45,211.0,454.0,3.0,21.75,648.5,581.97,439.96
2018,8,7,12,0,211.0,458.0,3.1,21.8,654.0,571.85,432.51
2018,8,7,12,15,210.5,458.0,3.15,21.85,653.5,556.75,421.34
2018,8,7,12,30,210.0,458.0,3.2,21.9,653.0,540.68,409.44
2018,8,7,12,45,218.0,453.0,3.2,21.95,654.0,525.76,398.35
2018,8,7,13,0,226.0,448.0,3.2,22.0,655.0,509.5,386.12
2018,8,7,13,15,245.0,435.5,3.25,22.0,656.5,496.43,376.32
2018,8,7,13,30,264.0,423.0,3.3,22.0,658.0,476.23,360.94
2018,8,7,13,45,328.5,388.0,3.3,22.0,673.0,461.49,349.12
2018,8,7,14,0,393.0,353.0,3.3,22.0,688.0,440.42,331.41
2018,8,7,14,15,499.5,303.5,3.35,21.9,714.0,418.73,311.45
2018,8,7,14,30,606.0,254.0,3.4,21.8,740.0,385.15,280.29
2018,8,7,14,45,604.5,243.0,3.45,21.7,709.5,334.37,237.31
2018,8,7,15,0,603.0,232.0,3.5,21.6,679.0,283.41,194.58
2018,8,7,15,15,587.0,224.0,3.5,21.6,639.5,231.53,153.97
2018,8,7,15,30,571.0,216.0,3.5,21.6,600.0,181.54,120.69
2018,8,7,15,45,560.5,205.0,3.5,21.15,560.0,132.02,106.34
2018,8,7,16,0,550.0,194.0,3.5,20.7,520.0,126.0,101.87
2018,8,7,16,15,533.5,181.5,3.5,20.35,475.5,120.05,97.31
2018,8,7,16,30,517.0,169.0,3.5,20.0,431.0,113.75,92.42
2018,8,7,16,45,493.5,155.5,3.45,19.65,384.0,106.37,86.54
2018,8,7,17,0,470.0,142.0,3.4,19.3,337.0,98.65,80.3
2018,8,7,17,15,432.0,128.0,3.35,18.8,288.5,90.04,73.22
2018,8,7,17,30,394.0,114.0,3.3,18.3,240.0,81.16,65.73
2018,8,7,17,45,347.5,97.5,3.25,17.8,194.0,70.25,56.27
2018,8,7,18,0,301.0,81.0,3.2,17.3,148.0,59.03,46.29
2018,8,7,18,15,239.0,62.5,3.15,16.85,107.0,46.03,34.5
2018,8,7,18,30,177.0,44.0,3.1,16.4,66.0,32.76,22.19
2018,8,7,18,45,113.5,28.0,3.05,16.0,39.5,20.99,7.85
2018,8,7,19,0,50.0,12.0,3.0,15.6,13.0,9.44,0.0
2018,8,7,19,15,25.0,6.0,3.0,15.4,6.5,0.0,0.0
2018,8,7,19,30,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,2.95,14.7,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,2.9,14.45,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,2.85,14.2,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,2.5,13.35,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,2.45,13.2,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,2.4,13.05,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,2.35,12.95,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,2.25,12.9,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,2.2,12.95,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,2.15,13.05,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,8,8,5,15,11.5,4.5,2.1,13.7,5.0,0.0,0.0
2018,8,8,5,30,23.0,9.0,2.1,14.1,10.0,15.55,0.0
2018,8,8,5,45,34.5,23.0,2.1,14.5,26.5,42.8,19.84
2018,8,8,6,0,46.0,37.0,2.1,14.9,43.0,65.85,48.28
2018,8,8,6,15,79.0,56.5,2.0,15.3,72.0,106.84,84.47
2018,8,8,6,30,112.0,76.0,1.9,15.7,101.0,150.25,122.34
2018,8,8,6,45,70.0,95.0,1.8,16.1,112.0,135.82,110.34
2018,8,8,7,0,28.0,114.0,1.7,16.5,123.0,127.86,102.84
2018,8,8,7,15,25.5,131.0,1.65,16.95,140.5,142.26,114.43
2018,8,8,7,30,23.0,148.0,1.6,17.4,158.0,143.46,114.84
2018,8,8,7,45,26.0,168.0,1.5,17.9,180.5,178.06,142.46
2018,8,8,8,0,29.0,188.0,1.4,18.4,203.0,199.71,159.03
2018,8,8,8,15,38.0,212.5,1.4,18.9,234.0,231.43,183.55
2018,8,8,8,30,47.0,237.0,1.4,19.4,265.0,263.28,207.69
2018,8,8,8,45,74.0,267.5,1.4,19.9,315.5,318.04,249.58
2018,8,8,9,0,101.0,298.0,1.4,20.4,366.0,373.23,290.66
2018,8,8,9,15,190.0,308.0,1.4,20.85,445.5,486.94,375.69
2018,8,8,9,30,279.0,318.0,1.4,21.3,525.0,602.66,458.2
2018,8,8,9,45,397.5,298.5,1.4,21.75,608.5,715.35,536.41
2018,8,8,10,0,516.0,279.0,1.4,22.2,692.0,807.38,598.12
2018,8,8,10,15,589.0,259.0,1.45,22.55,747.0,857.93,630.88
2018,8,8,10,30,662.0,239.0,1.5,22.9,802.0,901.05,658.8
2018,8,8,10,45,694.0,230.0,1.55,23.25,834.0,910.77,664.11
2018,8,8,11,0,726.0,221.0,1.6,23.6,866.0,916.27,667.05
2018,8,8,11,15,734.0,220.5,1.65,23.85,882.0,903.63,658.07
2018,8,8,11,30,742.0,220.0,1.7,24.1,898.0,887.36,646.88
2018,8,8,11,45,751.5,217.0,1.75,24.35,908.5,866.51,632.7
2018,8,8,12,0,761.0,214.0,1.8,24.6,919.0,842.11,616.06
2018,8,8,12,15,758.0,216.0,1.9,24.75,918.5,808.73,593.67
2018,8,8,12,30,755.0,218.0,2.0,24.9,918.0,772.71,569.08
2018,8,8,12,45,747.0,221.0,2.05,25.0,908.5,731.54,540.12
2018,8,8,13,0,739.0,224.0,2.1,25.1,899.0,688.55,509.31
2018,8,8,13,15,737.0,220.5,2.15,25.15,884.5,642.72,475.97
2018,8,8,13,30,735.0,217.0,2.2,25.2,870.0,595.26,440.52
2018,8,8,13,45,733.0,212.0,2.25,25.2,849.0,545.26,402.26
2018,8,8,14,0,731.0,207.0,2.3,25.2,828.0,494.06,361.89
2018,8,8,14,15,723.0,203.0,2.4,25.05,799.5,440.14,318.65
2018,8,8,14,30,715.0,199.0,2.5,24.9,771.0,386.05,274.09
2018,8,8,14,45,705.5,193.5,2.6,24.75,737.0,330.59,227.86
2018,8,8,15,0,696.0,188.0,2.7,24.6,703.0,275.63,182.4
2018,8,8,15,15,680.0,183.0,2.7,24.6,662.5,220.69,139.67
2018,8,8,15,30,664.0,178.0,2.7,24.6,622.0,167.49,105.0
2018,8,8,15,45,647.0,171.0,2.8,24.05,579.0,114.97,90.98
2018,8,8,16,0,630.0,164.0,2.9,23.5,536.0,111.29,88.47
2018,8,8,16,15,606.5,155.5,2.95,23.05,488.5,107.81,86.01
2018,8,8,16,30,583.0,147.0,3.0,22.6,441.0,104.11,83.33
2018,8,8,16,45,552.0,137.5,3.05,22.15,392.0,96.66,77.44
2018,8,8,17,0,521.0,128.0,3.1,21.7,343.0,90.91,72.93
2018,8,8,17,15,479.0,117.0,3.1,21.05,293.5,83.84,67.23
2018,8,8,17,30,437.0,106.0,3.1,20.4,244.0,76.59,61.23
2018,8,8,17,45,384.0,91.5,3.05,19.75,196.5,66.71,52.74
2018,8,8,18,0,331.0,77.0,3.0,19.1,149.0,56.62,43.82
2018,8,8,18,15,263.0,60.0,2.95,18.55,107.5,44.48,32.87
2018,8,8,18,30,195.0,43.0,2.9,18.0,66.0,32.14,21.4
2018,8,8,18,45,124.5,27.5,2.85,17.4,39.5,20.68,6.46
2018,8,8,19,0,54.0,12.0,2.8,16.8,13.0,9.44,0.0
2018,8,8,19,15,27.0,6.0,2.75,16.55,6.5,0.0,0.0
2018,8,8,19,30,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,2.65,15.55,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,2.6,15.25,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,2.45,14.6,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,2.3,13.85,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,2.25,13.55,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,2.15,13.25,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,2.05,13.1,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,2.0,12.95,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,1.95,12.85,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,1.85,12.85,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,1.75,12.95,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,8,9,5,15,20.5,4.5,1.7,13.4,5.0,0.0,0.0
2018,8,9,5,30,41.0,9.0,1.7,13.8,10.0,22.25,0.0
2018,8,9,5,45,97.0,24.5,1.75,14.25,34.0,79.55,38.14
2018,8,9,6,0,153.0,40.0,1.8,14.7,58.0,132.48,101.93
2018,8,9,6,15,210.5,59.5,1.7,15.15,97.5,193.17,156.02
2018,8,9,6,30,268.0,79.0,1.6,15.6,137.0,271.98,223.02
2018,8,9,6,45,300.5,95.0,1.55,16.05,176.5,323.55,266.24
2018,8,9,7,0,333.0,111.0,1.5,16.5,216.0,377.36,309.66
2018,8,9,7,15,382.0,127.0,1.45,17.1,268.0,444.98,362.1
2018,8,9,7,30,431.0,143.0,1.4,17.7,320.0,515.28,414.44
2018,8,9,7,45,471.5,154.0,1.35,18.3,371.5,575.39,457.19
2018,8,9,8,0,512.0,165.0,1.3,18.9,423.0,636.43,499.13
2018,8,9,8,15,539.0,174.0,1.3,19.5,470.0,684.0,530.37
2018,8,9,8,30,566.0,183.0,1.3,20.1,517.0,730.71,560.31
2018,8,9,8,45,589.5,190.0,1.3,20.7,562.0,770.82,584.98
2018,8,9,9,0,613.0,197.0,1.3,21.3,607.0,818.03,613.74
2018,8,9,9,15,637.5,200.0,1.3,21.9,649.5,851.64,633.11
2018,8,9,9,30,662.0,203.0,1.3,22.5,692.0,882.53,650.45
2018,8,9,9,45,690.0,199.5,1.3,23.1,731.0,907.33,663.45
2018,8,9,10,0,718.0,196.0,1.3,23.7,770.0,928.77,674.27
2018,8,9,10,15,728.0,199.5,1.3,24.2,799.5,936.43,676.57
2018,8,9,10,30,738.0,203.0,1.3,24.7,829.0,940.43,676.82
2018,8,9,10,45,746.0,204.5,1.35,25.25,851.5,936.81,673.01
2018,8,9,11,0,754.0,206.0,1.4,25.8,874.0,929.45,667.04
2018,8,9,11,15,759.5,206.5,1.45,26.15,889.5,915.12,657.28
2018,8,9,11,30,765.0,207.0,1.5,26.5,905.0,897.15,645.29
2018,8,9,11,45,769.5,206.5,1.55,26.9,913.5,873.84,629.36
2018,8,9,12,0,774.0,206.0,1.6,27.3,922.0,838.37,605.66
2018,8,9,12,15,771.5,207.5,1.75,27.45,921.0,805.35,584.49
2018,8,9,12,30,769.0,209.0,1.9,27.6,920.0,776.94,565.52
2018,8,9,12,45,763.0,211.5,2.0,27.7,912.0,736.34,537.66
2018,8,9,13,0,757.0,214.0,2.1,27.8,904.0,693.73,507.77
2018,8,9,13,15,753.5,212.0,2.2,27.8,889.0,647.39,474.73
2018,8,9,13,30,750.0,210.0,2.3,27.8,874.0,599.46,439.53
2018,8,9,13,45,745.5,206.5,2.4,27.75,852.5,548.53,401.13
2018,8,9,14,0,741.0,203.0,2.5,27.7,831.0,496.57,360.7
2018,8,9,14,15,732.5,199.0,2.55,27.6,802.0,441.85,316.96
2018,8,9,14,30,724.0,195.0,2.6,27.5,773.0,387.0,272.02
2018,8,9,14,45,713.5,190.5,2.65,27.35,738.5,331.35,225.97
2018,8,9,15,0,703.0,186.0,2.7,27.2,704.0,276.28,180.79
2018,8,9,15,15,687.0,180.5,2.7,27.2,663.0,220.51,137.82
2018,8,9,15,30,671.0,175.0,2.7,27.2,622.0,166.49,102.9
2018,8,9,15,45,653.0,168.0,2.75,26.8,578.0,113.44,88.73
2018,8,9,16,0,635.0,161.0,2.8,26.4,534.0,109.67,86.1
2018,8,9,16,15,610.5,152.5,2.8,26.0,486.0,106.08,83.55
2018,8,9,16,30,586.0,144.0,2.8,25.6,438.0,102.27,80.8
2018,8,9,16,45,556.0,134.5,2.8,25.15,389.0,94.95,75.08
2018,8,9,17,0,526.0,125.0,2.8,24.7,340.0,89.16,70.57
2018,8,9,17,15,485.5,113.5,2.7,24.0,291.0,81.74,64.63
2018,8,9,17,30,445.0,102.0,2.6,23.3,242.0,74.11,58.38
2018,8,9,17,45,393.0,88.5,2.55,22.55,195.0,64.83,50.51
2018,8,9,18,0,341.0,75.0,2.5,21.8,148.0,55.36,42.22
2018,8,9,18,15,270.5,58.5,2.5,21.15,106.5,43.49,31.61
2018,8,9,18,30,200.0,42.0,2.5,20.5,65.0,31.45,20.46
2018,8,9,18,45,127.5,27.0,2.5,19.8,39.0,20.32,4.69
2018,8,9,19,0,55.0,12.0,2.5,19.1,13.0,9.44,0.0
2018,8,9,19,15,27.5,6.0,2.55,18.8,6.5,0.0,0.0
2018,8,9,19,30,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,2.6,18.2,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,2.6,17.9,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,2.6,17.7,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,2.6,16.95,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,2.6,16.65,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,2.55,16.35,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,2.45,16.1,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,2.35,15.85,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,2.25,15.4,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,2.05,14.45,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,1.95,14.15,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,8,10,5,15,51.0,7.0,1.95,14.5,8.0,0.0,0.0
