Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,19,4,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,2.15,11.65,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,9,19,5,45,26.5,5.0,2.1,12.3,5.5,0.0,0.0
2018,9,19,6,0,53.0,10.0,2.1,12.5,11.0,38.07,0.0
2018,9,19,6,15,169.0,25.5,2.1,13.1,41.5,164.7,30.31
2018,9,19,6,30,285.0,41.0,2.1,13.7,72.0,282.91,222.82
2018,9,19,6,45,385.0,51.0,2.1,14.25,117.5,378.97,311.0
2018,9,19,7,0,485.0,61.0,2.1,14.8,163.0,486.47,400.74
2018,9,19,7,15,550.0,68.0,1.95,15.3,213.5,568.88,465.37
2018,9,19,7,30,615.0,75.0,1.8,15.8,264.0,653.99,528.35
2018,9,19,7,45,661.0,79.5,1.65,16.3,315.5,721.36,574.73
2018,9,19,8,0,707.0,84.0,1.5,16.8,367.0,788.92,618.84
2018,9,19,8,15,738.0,88.0,1.45,17.35,416.5,841.37,651.3
2018,9,19,8,30,769.0,92.0,1.4,17.9,466.0,886.28,677.6
2018,9,19,8,45,792.5,94.5,1.3,18.5,512.0,926.14,698.92
2018,9,19,9,0,816.0,97.0,1.2,19.1,558.0,963.14,717.66
2018,9,19,9,15,832.0,99.0,1.15,19.75,598.5,988.79,729.3
2018,9,19,9,30,848.0,101.0,1.1,20.4,639.0,1010.87,738.63
2018,9,19,9,45,860.5,102.5,1.1,21.05,674.0,1025.0,743.87
2018,9,19,10,0,873.0,104.0,1.1,21.7,709.0,1021.49,738.25
2018,9,19,10,15,881.5,106.0,1.1,22.35,737.5,1024.12,736.92
2018,9,19,10,30,890.0,108.0,1.1,23.0,766.0,1022.69,733.13
2018,9,19,10,45,896.0,108.5,1.1,23.7,786.5,1013.06,724.34
2018,9,19,11,0,902.0,109.0,1.1,24.4,807.0,999.41,713.34
2018,9,19,11,15,905.0,110.0,1.2,24.85,820.0,979.43,701.06
2018,9,19,11,30,908.0,111.0,1.3,25.3,833.0,955.61,686.36
2018,9,19,11,45,909.5,111.0,1.4,25.8,838.0,925.72,667.58
2018,9,19,12,0,911.0,111.0,1.5,26.3,843.0,892.31,646.43
2018,9,19,12,15,910.0,110.5,1.65,26.45,839.5,853.02,622.64
2018,9,19,12,30,909.0,110.0,1.8,26.6,836.0,810.71,596.38
2018,9,19,12,45,906.0,110.0,1.95,26.75,825.0,764.57,566.1
2018,9,19,13,0,903.0,110.0,2.1,26.9,814.0,715.93,532.0
2018,9,19,13,15,898.0,109.0,2.25,26.9,794.5,662.9,493.91
2018,9,19,13,30,893.0,108.0,2.4,26.9,775.0,608.06,453.06
2018,9,19,13,45,885.5,106.5,2.55,26.9,748.5,549.94,408.23
2018,9,19,14,0,878.0,105.0,2.7,26.9,722.0,490.77,360.89
2018,9,19,14,15,866.5,103.0,2.8,26.75,688.0,428.84,309.95
2018,9,19,14,30,855.0,101.0,2.9,26.6,654.0,364.87,256.03
2018,9,19,14,45,838.5,99.0,3.05,26.4,613.5,300.74,201.49
2018,9,19,15,0,822.0,97.0,3.2,26.2,573.0,237.82,148.88
2018,9,19,15,15,801.0,94.0,3.2,26.2,528.0,175.04,100.93
2018,9,19,15,30,780.0,91.0,3.2,26.2,483.0,114.65,65.81
2018,9,19,15,45,751.5,87.5,3.35,25.65,434.5,74.59,57.78
2018,9,19,16,0,723.0,84.0,3.5,25.1,386.0,66.58,51.33
2018,9,19,16,15,683.0,79.5,3.45,24.45,335.0,63.33,48.83
2018,9,19,16,30,643.0,75.0,3.4,23.8,284.0,60.1,46.27
2018,9,19,16,45,583.5,68.5,3.4,23.15,233.0,55.15,42.1
2018,9,19,17,0,524.0,62.0,3.4,22.5,182.0,50.24,37.8
2018,9,19,17,15,432.5,52.5,3.4,21.55,134.5,42.72,31.05
2018,9,19,17,30,341.0,43.0,3.4,20.6,87.0,35.28,24.0
2018,9,19,17,45,220.5,30.0,3.4,19.7,53.5,22.81,9.55
2018,9,19,18,0,100.0,17.0,3.4,18.8,20.0,13.38,0.0
2018,9,19,18,15,50.0,8.5,3.3,18.4,10.0,0.0,0.0
2018,9,19,18,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,3.15,17.6,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,3.1,17.2,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,2.95,16.95,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,2.5,16.15,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,2.3,15.85,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,2.15,15.6,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,2.05,15.4,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,2.05,15.4,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,2.05,15.8,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,1.95,15.95,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,1.8,15.95,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,1.8,15.85,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,1.8,15.55,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,1.85,15.4,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,1.95,15.2,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,2.0,15.25,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,9,20,5,45,35.0,5.0,2.0,15.55,5.5,0.0,0.0
2018,9,20,6,0,70.0,10.0,2.0,15.7,11.0,47.92,0.0
2018,9,20,6,15,205.0,23.5,2.0,16.45,42.0,180.7,7.65
2018,9,20,6,30,340.0,37.0,2.0,17.2,73.0,313.96,242.6
2018,9,20,6,45,439.5,46.0,2.0,17.95,119.5,414.7,334.44
2018,9,20,7,0,539.0,55.0,2.0,18.7,166.0,522.56,421.84
2018,9,20,7,15,601.0,60.5,1.95,19.25,217.0,602.3,483.3
2018,9,20,7,30,663.0,66.0,1.9,19.8,268.0,684.52,543.21
2018,9,20,7,45,704.0,71.0,1.85,20.4,320.0,749.45,587.44
2018,9,20,8,0,745.0,76.0,1.8,21.0,372.0,808.75,625.73
2018,9,20,8,15,774.0,79.0,1.7,21.6,421.5,859.46,656.02
2018,9,20,8,30,803.0,82.0,1.6,22.2,471.0,908.17,683.8
2018,9,20,8,45,824.0,85.0,1.5,22.8,517.0,946.65,703.82
2018,9,20,9,0,845.0,88.0,1.4,23.4,563.0,982.15,721.34
2018,9,20,9,15,861.0,90.0,1.35,24.0,604.5,995.24,724.94
2018,9,20,9,30,877.0,92.0,1.3,24.6,646.0,1017.26,734.48
2018,9,20,9,45,890.0,92.5,1.2,25.2,681.0,1030.68,737.54
2018,9,20,10,0,903.0,93.0,1.1,25.8,716.0,1040.19,738.24
2018,9,20,10,15,911.0,94.5,1.1,26.3,744.5,1041.7,736.4
2018,9,20,10,30,919.0,96.0,1.1,26.8,773.0,1039.07,732.3
2018,9,20,10,45,924.5,97.0,1.1,27.25,794.0,1029.2,724.18
2018,9,20,11,0,930.0,98.0,1.1,27.7,815.0,1015.19,713.8
2018,9,20,11,15,933.5,98.0,1.15,28.0,827.5,994.13,700.61
2018,9,20,11,30,937.0,98.0,1.2,28.3,840.0,969.13,685.1
2018,9,20,11,45,938.0,98.5,1.3,28.6,845.0,938.58,666.9
2018,9,20,12,0,939.0,99.0,1.4,28.9,850.0,904.41,646.25
2018,9,20,12,15,939.0,98.5,1.5,29.0,847.0,865.0,622.48
2018,9,20,12,30,939.0,98.0,1.6,29.1,844.0,822.38,596.27
2018,9,20,12,45,937.5,97.0,1.7,29.2,832.5,775.2,566.15
2018,9,20,13,0,936.0,96.0,1.8,29.3,821.0,725.32,531.7
2018,9,20,13,15,931.0,95.0,1.85,29.3,801.5,670.8,492.73
2018,9,20,13,30,926.0,94.0,1.9,29.3,782.0,614.38,451.09
2018,9,20,13,45,919.0,92.5,1.95,29.25,755.0,554.85,405.8
2018,9,20,14,0,912.0,91.0,2.0,29.2,728.0,494.16,357.95
2018,9,20,14,15,901.5,89.5,2.05,29.1,694.0,431.19,306.8
2018,9,20,14,30,891.0,88.0,2.1,29.0,660.0,367.98,253.95
2018,9,20,14,45,877.5,86.0,2.15,28.85,620.0,303.63,199.65
2018,9,20,15,0,864.0,84.0,2.2,28.7,580.0,239.96,146.9
2018,9,20,15,15,844.5,81.5,2.2,28.7,534.5,170.77,94.68
2018,9,20,15,30,825.0,79.0,2.2,28.7,489.0,108.15,59.03
2018,9,20,15,45,798.5,76.0,2.2,28.2,440.0,67.22,50.99
2018,9,20,16,0,772.0,73.0,2.2,27.7,391.0,64.79,49.25
2018,9,20,16,15,734.5,69.0,2.15,26.95,339.5,61.4,46.68
2018,9,20,16,30,697.0,65.0,2.1,26.2,288.0,58.03,44.03
2018,9,20,16,45,641.0,59.5,2.05,25.4,236.0,49.1,36.53
2018,9,20,17,0,585.0,54.0,2.0,24.6,184.0,44.64,32.65
2018,9,20,17,15,495.5,46.0,2.0,23.65,136.0,38.02,26.72
2018,9,20,17,30,406.0,38.0,2.0,22.7,88.0,31.51,20.51
2018,9,20,17,45,271.0,27.5,2.0,21.7,54.0,22.85,7.78
2018,9,20,18,0,136.0,17.0,2.0,20.7,20.0,13.38,0.0
2018,9,20,18,15,68.0,8.5,2.0,20.25,10.0,0.0,0.0
2018,9,20,18,30,0.0,0.0,2.0,19.8,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,1.95,19.4,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,1.85,18.75,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.7,18.25,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.55,17.85,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.5,17.7,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.45,17.6,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.35,17.6,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.3,17.7,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.2,17.75,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,1.0,17.95,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,0.8,18.25,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,0.7,18.4,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,0.65,18.4,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,0.6,18.4,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,0.6,18.4,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,0.6,18.4,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,0.65,18.3,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,0.75,18.1,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,0.85,17.75,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,1.1,16.85,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,1.1,16.35,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.05,15.2,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,0.95,14.95,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,0.85,14.9,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,9,21,5,45,37.0,5.0,0.75,15.1,5.0,0.0,0.0
2018,9,21,6,0,74.0,10.0,0.7,15.2,10.0,50.38,0.0
2018,9,21,6,15,212.5,22.5,0.7,15.8,40.5,183.88,0.0
2018,9,21,6,30,351.0,35.0,0.7,16.4,71.0,320.84,244.47
2018,9,21,6,45,448.5,43.5,0.75,17.05,117.0,419.65,334.73
2018,9,21,7,0,546.0,52.0,0.8,17.7,163.0,525.61,419.08
2018,9,21,7,15,606.5,58.0,0.8,18.25,214.0,604.84,478.69
2018,9,21,7,30,667.0,64.0,0.8,18.8,265.0,686.62,536.81
2018,9,21,7,45,708.5,68.0,0.85,19.4,316.5,745.13,576.13
2018,9,21,8,0,750.0,72.0,0.9,20.0,368.0,809.72,618.18
2018,9,21,8,15,778.0,76.0,1.0,20.75,417.5,860.74,649.93
2018,9,21,8,30,806.0,80.0,1.1,21.5,467.0,909.78,679.68
2018,9,21,8,45,827.0,82.5,1.2,22.25,513.0,947.61,701.5
2018,9,21,9,0,848.0,85.0,1.3,23.0,559.0,982.45,721.19
2018,9,21,9,15,862.5,87.0,1.35,23.55,599.5,994.1,725.64
2018,9,21,9,30,877.0,89.0,1.4,24.1,640.0,1014.58,736.09
2018,9,21,9,45,848.5,104.5,1.5,24.7,661.5,1016.95,735.67
2018,9,21,10,0,820.0,120.0,1.6,25.3,683.0,1001.46,724.28
2018,9,21,10,15,735.0,159.0,1.65,25.65,678.5,958.81,695.82
2018,9,21,10,30,650.0,198.0,1.7,26.0,674.0,903.47,659.3
2018,9,21,10,45,614.0,212.0,1.8,26.4,671.5,867.73,635.39
2018,9,21,11,0,578.0,226.0,1.9,26.8,669.0,829.63,608.96
2018,9,21,11,15,562.5,232.5,1.95,26.95,669.5,802.1,590.02
2018,9,21,11,30,547.0,239.0,2.0,27.1,670.0,765.76,565.12
2018,9,21,11,45,564.5,239.0,2.1,27.25,686.0,764.35,564.33
2018,9,21,12,0,582.0,239.0,2.2,27.4,702.0,752.59,556.29
2018,9,21,12,15,590.0,236.5,2.25,27.4,704.0,727.28,538.9
2018,9,21,12,30,598.0,234.0,2.3,27.4,706.0,699.13,519.35
2018,9,21,12,45,585.5,233.0,2.35,27.4,690.0,654.72,487.93
2018,9,21,13,0,573.0,232.0,2.4,27.4,674.0,609.62,455.5
2018,9,21,13,15,570.5,227.0,2.45,27.25,657.5,567.09,424.52
2018,9,21,13,30,568.0,222.0,2.5,27.1,641.0,519.74,389.25
2018,9,21,13,45,631.5,193.0,2.55,26.95,643.5,493.6,368.24
2018,9,21,14,0,695.0,164.0,2.6,26.8,646.0,455.43,336.69
2018,9,21,14,15,780.5,128.0,2.6,26.55,645.0,414.04,300.42
2018,9,21,14,30,866.0,92.0,2.6,26.3,644.0,362.35,253.9
2018,9,21,14,45,852.0,90.0,2.6,26.05,604.5,299.33,199.92
2018,9,21,15,0,838.0,88.0,2.6,25.8,565.0,232.83,144.4
2018,9,21,15,15,818.0,85.0,2.6,25.8,520.0,169.28,95.94
2018,9,21,15,30,798.0,82.0,2.6,25.8,475.0,107.95,60.66
2018,9,21,15,45,772.0,78.5,2.55,25.0,427.0,68.55,52.86
2018,9,21,16,0,746.0,75.0,2.5,24.2,379.0,65.86,50.94
2018,9,21,16,15,709.0,70.5,2.45,23.6,328.5,62.2,48.06
2018,9,21,16,30,672.0,66.0,2.4,23.0,278.0,54.03,41.2
2018,9,21,16,45,615.0,60.5,2.35,22.35,227.0,49.59,37.43
2018,9,21,17,0,558.0,55.0,2.3,21.7,176.0,45.22,33.53
2018,9,21,17,15,466.0,46.5,2.25,20.9,129.0,38.27,27.21
2018,9,21,17,30,374.0,38.0,2.2,20.1,82.0,31.43,20.52
2018,9,21,17,45,245.0,26.5,2.1,19.25,49.5,22.0,5.04
2018,9,21,18,0,116.0,15.0,2.0,18.4,17.0,11.8,0.0
2018,9,21,18,15,58.0,7.5,2.05,18.0,8.5,0.0,0.0
2018,9,21,18,30,0.0,0.0,2.1,17.6,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,2.1,17.15,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,2.1,16.45,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,2.05,15.95,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,1.9,15.15,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,1.85,14.85,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,1.75,14.55,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,1.7,13.35,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,1.75,13.05,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,1.8,12.75,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,1.8,12.65,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,1.8,12.35,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,1.8,12.25,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,1.8,12.35,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,9,22,5,45,16.0,3.0,1.8,12.65,3.0,0.0,0.0
2018,9,22,6,0,32.0,6.0,1.8,12.8,6.0,23.18,0.0
2018,9,22,6,15,130.5,18.0,1.85,13.3,29.5,126.83,0.0
2018,9,22,6,30,229.0,30.0,1.9,13.8,53.0,230.17,177.32
2018,9,22,6,45,193.0,32.0,2.0,14.3,59.5,209.36,171.88
2018,9,22,7,0,157.0,34.0,2.1,14.8,66.0,188.01,156.76
2018,9,22,7,15,78.5,47.0,2.0,15.3,63.0,115.21,94.92
2018,9,22,7,30,0.0,60.0,1.9,15.8,60.0,45.98,33.58
2018,9,22,7,45,0.0,74.0,1.8,16.3,74.0,57.77,43.52
2018,9,22,8,0,0.0,88.0,1.7,16.8,88.0,69.72,53.37
2018,9,22,8,15,5.5,112.0,1.7,17.4,114.5,96.45,75.59
2018,9,22,8,30,11.0,136.0,1.7,18.0,141.0,123.52,97.66
2018,9,22,8,45,36.0,171.0,1.65,18.55,190.5,198.44,158.76
2018,9,22,9,0,61.0,206.0,1.6,19.1,240.0,260.4,207.66
2018,9,22,9,15,153.5,222.5,1.65,19.6,316.5,392.93,312.04
2018,9,22,9,30,246.0,239.0,1.7,20.1,393.0,528.02,413.16
2018,9,22,9,45,457.5,203.5,1.8,20.65,509.0,727.0,558.89
2018,9,22,10,0,669.0,168.0,1.9,21.2,625.0,910.56,683.42
2018,9,22,10,15,755.5,146.0,1.95,21.6,681.5,965.4,716.15
2018,9,22,10,30,842.0,124.0,2.0,22.0,738.0,1008.21,741.98
2018,9,22,10,45,796.5,147.0,2.1,22.4,740.5,971.63,716.87
2018,9,22,11,0,751.0,170.0,2.2,22.8,743.0,940.83,696.32
2018,9,22,11,15,750.0,173.5,2.3,23.05,753.5,920.99,683.29
2018,9,22,11,30,749.0,177.0,2.4,23.3,764.0,897.79,667.9
2018,9,22,11,45,699.0,199.5,2.5,23.6,750.0,846.73,633.1
2018,9,22,12,0,649.0,222.0,2.6,23.9,736.0,794.4,595.94
2018,9,22,12,15,676.5,209.5,2.7,23.95,743.0,773.39,582.15
2018,9,22,12,30,704.0,197.0,2.8,24.0,750.0,747.83,564.55
2018,9,22,12,45,738.0,179.0,2.9,24.1,751.0,717.39,543.08
2018,9,22,13,0,772.0,161.0,3.0,24.2,752.0,678.77,515.15
2018,9,22,13,15,694.5,184.0,3.05,24.15,706.0,608.18,462.16
2018,9,22,13,30,617.0,207.0,3.1,24.1,660.0,539.13,409.64
2018,9,22,13,45,699.0,171.0,3.15,24.1,666.5,509.89,385.69
2018,9,22,14,0,781.0,135.0,3.2,24.1,673.0,471.31,352.58
2018,9,22,14,15,834.5,110.0,3.2,24.05,659.5,419.87,307.83
2018,9,22,14,30,888.0,85.0,3.2,24.0,646.0,363.34,257.08
2018,9,22,14,45,875.5,82.5,3.2,23.9,606.5,299.05,201.05
2018,9,22,15,0,863.0,80.0,3.2,23.8,567.0,235.36,146.77
2018,9,22,15,15,843.5,78.0,3.2,23.8,522.0,166.65,93.78
2018,9,22,15,30,824.0,76.0,3.2,23.8,477.0,104.52,58.07
2018,9,22,15,45,798.5,72.0,3.2,23.4,428.0,64.38,49.69
2018,9,22,16,0,773.0,68.0,3.2,23.0,379.0,61.12,47.16
2018,9,22,16,15,734.0,64.5,3.2,22.5,327.5,57.98,44.66
2018,9,22,16,30,695.0,61.0,3.2,22.0,276.0,54.87,42.11
2018,9,22,16,45,635.0,56.0,3.2,21.55,224.5,46.46,34.83
2018,9,22,17,0,575.0,51.0,3.2,21.1,173.0,42.29,31.06
2018,9,22,17,15,478.0,43.5,3.2,20.35,126.0,35.98,25.25
2018,9,22,17,30,381.0,36.0,3.2,19.6,79.0,29.86,19.05
2018,9,22,17,45,232.0,23.5,3.15,18.85,45.5,19.45,0.72
2018,9,22,18,0,83.0,11.0,3.1,18.1,12.0,8.65,0.0
2018,9,22,18,15,41.5,5.5,3.15,17.7,6.0,0.0,0.0
2018,9,22,18,30,0.0,0.0,3.2,17.3,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,3.25,16.95,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,3.3,16.6,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,3.3,16.4,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,3.3,16.2,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,3.15,15.7,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,2.85,15.25,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,2.6,14.75,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,2.5,14.35,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,2.5,14.05,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,2.6,13.95,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,2.65,13.9,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,2.7,13.85,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,2.65,13.75,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,2.6,13.35,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,2.65,13.3,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,9,23,5,45,29.0,4.5,2.7,13.45,4.5,0.0,0.0
2018,9,23,6,0,58.0,9.0,2.7,13.5,9.0,40.67,0.0
2018,9,23,6,15,182.0,22.0,2.85,13.95,37.0,165.96,0.0
2018,9,23,6,30,306.0,35.0,3.0,14.4,65.0,291.28,222.38
2018,9,23,6,45,335.0,41.5,3.1,14.85,92.5,336.92,276.32
2018,9,23,7,0,364.0,48.0,3.2,15.3,120.0,382.29,318.42
2018,9,23,7,15,305.5,69.5,3.15,15.8,142.0,368.54,308.18
2018,9,23,7,30,247.0,91.0,3.1,16.3,164.0,334.66,280.06
2018,9,23,7,45,375.0,100.0,3.1,16.8,234.0,488.26,404.69
2018,9,23,8,0,503.0,109.0,3.1,17.3,304.0,626.87,510.47
2018,9,23,8,15,625.5,100.0,3.0,17.8,375.0,755.47,603.08
2018,9,23,8,30,748.0,91.0,2.9,18.3,446.0,869.38,680.79
2018,9,23,8,45,789.0,89.5,2.85,18.8,496.0,921.1,712.48
2018,9,23,9,0,830.0,88.0,2.8,19.3,546.0,970.34,742.2
2018,9,23,9,15,847.0,89.0,2.8,19.85,586.5,995.59,755.42
2018,9,23,9,30,864.0,90.0,2.8,20.4,627.0,1004.3,757.69
2018,9,23,9,45,877.5,91.0,2.75,20.9,662.0,1018.57,763.62
2018,9,23,10,0,891.0,92.0,2.7,21.4,697.0,1028.96,766.99
2018,9,23,10,15,899.5,92.5,2.75,21.75,724.5,1029.65,765.56
2018,9,23,10,30,908.0,93.0,2.8,22.1,752.0,1026.28,761.73
2018,9,23,10,45,915.0,93.5,2.8,22.45,773.0,1017.29,753.93
2018,9,23,11,0,922.0,94.0,2.8,22.8,794.0,1004.18,743.66
2018,9,23,11,15,925.5,94.5,2.9,22.95,807.0,983.65,730.12
2018,9,23,11,30,929.0,95.0,3.0,23.1,820.0,959.2,714.05
2018,9,23,11,45,931.5,95.5,3.1,23.3,825.5,930.03,694.68
2018,9,23,12,0,934.0,96.0,3.2,23.5,831.0,897.18,672.77
2018,9,23,12,15,935.5,94.0,3.35,23.45,827.5,857.51,646.99
2018,9,23,12,30,937.0,92.0,3.5,23.4,824.0,814.59,618.65
2018,9,23,12,45,937.5,90.0,3.6,23.35,813.0,767.86,586.72
2018,9,23,13,0,938.0,88.0,3.7,23.3,802.0,718.31,550.13
2018,9,23,13,15,933.0,87.0,3.8,23.15,782.5,663.64,508.86
2018,9,23,13,30,928.0,86.0,3.9,23.0,763.0,607.08,464.83
2018,9,23,13,45,920.5,85.5,3.95,22.85,736.0,548.04,417.28
2018,9,23,14,0,913.0,85.0,4.0,22.7,709.0,487.87,367.23
2018,9,23,14,15,902.5,83.5,3.95,22.5,675.0,424.83,313.35
2018,9,23,14,30,892.0,82.0,3.9,22.3,641.0,361.57,257.96
2018,9,23,14,45,878.5,80.0,3.85,22.1,601.5,297.19,201.29
2018,9,23,15,0,865.0,78.0,3.8,21.9,562.0,233.52,146.56
2018,9,23,15,15,846.0,75.5,3.8,21.9,517.0,169.72,97.07
2018,9,23,15,30,827.0,73.0,3.8,21.9,472.0,101.83,56.6
2018,9,23,15,45,800.0,70.0,3.65,21.45,423.0,62.98,48.91
2018,9,23,16,0,773.0,67.0,3.5,21.0,374.0,60.39,46.94
2018,9,23,16,15,734.0,63.5,3.4,20.55,323.0,57.23,44.38
2018,9,23,16,30,695.0,60.0,3.3,20.1,272.0,54.1,41.78
2018,9,23,16,45,635.0,55.0,3.2,19.65,220.5,45.73,34.47
2018,9,23,17,0,575.0,50.0,3.1,19.2,169.0,41.55,30.63
2018,9,23,17,15,475.0,42.5,3.0,18.5,122.0,35.21,24.73
2018,9,23,17,30,375.0,35.0,2.9,17.8,75.0,29.07,18.3
2018,9,23,17,45,227.0,22.5,2.75,17.15,43.0,18.66,0.0
2018,9,23,18,0,79.0,10.0,2.6,16.5,11.0,7.87,0.0
2018,9,23,18,15,39.5,5.0,2.55,16.15,5.5,0.0,0.0
2018,9,23,18,30,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,2.45,15.45,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,2.35,14.9,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,2.05,14.15,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,1.95,13.9,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,1.9,13.75,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,1.85,13.6,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,1.85,13.45,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,1.9,13.35,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,1.9,13.25,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,1.9,13.15,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,1.85,13.1,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,1.8,13.05,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,1.7,12.95,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,1.55,12.85,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,0.65,12.8,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,0.5,12.85,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,0.3,13.1,0.0,0.0,0.0
2018,9,24,5,45,36.5,4.5,0.3,13.2,4.5,0.0,0.0
2018,9,24,6,0,73.0,9.0,0.3,13.3,9.0,7.08,0.0
2018,9,24,6,15,218.5,21.5,0.35,13.8,38.5,183.26,0.0
2018,9,24,6,30,364.0,34.0,0.4,14.3,68.0,330.76,244.99
2018,9,24,6,45,415.5,43.0,0.45,14.8,105.5,398.06,317.71
2018,9,24,7,0,467.0,52.0,0.5,15.3,143.0,468.05,376.45
2018,9,24,7,15,426.5,72.5,0.5,15.85,174.5,472.72,381.62
2018,9,24,7,30,386.0,93.0,0.5,16.4,206.0,479.2,386.49
2018,9,24,7,45,455.0,100.0,0.55,16.95,257.5,560.48,447.25
2018,9,24,8,0,524.0,107.0,0.6,17.5,309.0,654.4,513.39
2018,9,24,8,15,638.5,99.0,0.6,18.4,377.5,767.62,588.37
2018,9,24,8,30,753.0,91.0,0.6,19.3,446.0,875.28,655.4
2018,9,24,8,45,818.0,83.5,0.65,20.15,503.5,943.3,695.0
2018,9,24,9,0,883.0,76.0,0.7,21.0,561.0,996.81,724.86
2018,9,24,9,15,897.0,77.5,0.7,21.9,601.5,1020.0,734.17
2018,9,24,9,30,911.0,79.0,0.7,22.8,642.0,1039.5,741.59
2018,9,24,9,45,920.0,81.5,0.65,23.65,676.5,1051.23,743.26
2018,9,24,10,0,929.0,84.0,0.6,24.5,711.0,1058.82,742.62
2018,9,24,10,15,937.0,85.0,0.6,25.15,739.5,1059.4,739.77
2018,9,24,10,30,945.0,86.0,0.6,25.8,768.0,1055.74,734.68
2018,9,24,10,45,950.0,86.5,0.55,26.4,788.0,1044.26,724.11
2018,9,24,11,0,955.0,87.0,0.5,27.0,808.0,1028.58,711.39
2018,9,24,11,15,956.5,87.5,0.6,27.3,819.5,1005.44,698.78
2018,9,24,11,30,958.0,88.0,0.7,27.6,831.0,978.37,683.78
2018,9,24,11,45,958.5,88.5,0.75,27.9,835.5,946.59,664.76
2018,9,24,12,0,959.0,89.0,0.8,28.2,840.0,911.16,643.42
2018,9,24,12,15,957.5,89.0,0.95,28.25,836.0,870.12,620.62
2018,9,24,12,30,956.0,89.0,1.1,28.3,832.0,825.94,595.14
2018,9,24,12,45,952.0,89.0,1.2,28.4,819.5,777.0,564.86
2018,9,24,13,0,948.0,89.0,1.3,28.5,807.0,725.55,529.97
2018,9,24,13,15,943.0,88.5,1.4,28.35,787.0,670.73,491.93
2018,9,24,13,30,938.0,88.0,1.5,28.2,767.0,613.98,450.93
2018,9,24,13,45,899.0,97.5,1.65,28.1,729.0,546.94,401.07
2018,9,24,14,0,860.0,107.0,1.8,28.0,691.0,482.4,351.17
2018,9,24,14,15,880.5,94.5,1.9,27.75,667.0,424.68,303.82
2018,9,24,14,30,901.0,82.0,2.0,27.5,643.0,363.79,252.01
2018,9,24,14,45,886.0,80.5,2.05,27.25,602.5,298.81,196.9
2018,9,24,15,0,871.0,79.0,2.1,27.0,562.0,234.69,143.61
2018,9,24,15,15,851.0,77.0,2.1,27.0,516.5,165.48,91.34
2018,9,24,15,30,831.0,75.0,2.1,27.0,471.0,102.84,56.34
2018,9,24,15,45,803.0,72.0,2.25,26.2,421.5,64.5,49.23
2018,9,24,16,0,775.0,69.0,2.4,25.4,372.0,61.94,47.39
2018,9,24,16,15,734.5,64.5,2.4,24.6,320.0,58.03,44.32
2018,9,24,16,30,694.0,60.0,2.4,23.8,268.0,54.11,41.13
2018,9,24,16,45,632.5,55.0,2.45,22.95,216.5,45.73,33.95
2018,9,24,17,0,571.0,50.0,2.5,22.1,165.0,41.55,30.21
2018,9,24,17,15,470.0,42.5,2.55,21.2,118.5,35.23,24.38
2018,9,24,17,30,369.0,35.0,2.6,20.3,72.0,29.14,17.8
2018,9,24,17,45,223.5,22.5,2.6,19.35,41.0,18.75,0.0
2018,9,24,18,0,78.0,10.0,2.6,18.4,10.0,7.87,0.0
2018,9,24,18,15,39.0,5.0,2.5,17.95,5.0,0.0,0.0
2018,9,24,18,30,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,2.2,16.7,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,2.05,16.4,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,1.75,15.85,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,1.55,15.45,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,1.45,15.15,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,1.4,14.75,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,1.4,14.65,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,1.45,14.55,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,1.5,14.45,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,1.55,14.35,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,1.65,13.95,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,1.75,13.45,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,1.75,12.85,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,1.65,12.7,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,1.55,12.6,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,1.25,12.65,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,9,25,5,45,34.5,4.0,1.1,12.95,4.0,0.0,0.0
2018,9,25,6,0,69.0,8.0,1.0,13.1,8.0,6.29,0.0
2018,9,25,6,15,173.5,17.0,0.95,13.65,30.0,122.98,0.0
2018,9,25,6,30,278.0,26.0,0.9,14.2,52.0,266.25,196.31
2018,9,25,6,45,198.5,27.0,0.85,14.8,51.5,217.62,176.25
2018,9,25,7,0,119.0,28.0,0.8,15.4,51.0,149.8,123.03
2018,9,25,7,15,59.5,43.0,0.75,16.0,54.5,95.67,77.44
2018,9,25,7,30,0.0,58.0,0.7,16.6,58.0,44.44,32.17
2018,9,25,7,45,0.5,83.5,0.65,17.2,83.5,67.9,51.93
2018,9,25,8,0,1.0,109.0,0.6,17.8,109.0,92.0,71.72
2018,9,25,8,15,10.0,134.0,0.6,18.5,138.5,123.68,97.64
2018,9,25,8,30,19.0,159.0,0.6,19.2,168.0,155.66,123.18
2018,9,25,8,45,161.5,180.5,0.65,19.9,268.0,357.26,284.94
2018,9,25,9,0,304.0,202.0,0.7,20.6,368.0,548.7,426.42
2018,9,25,9,15,560.5,154.0,0.75,21.2,488.0,790.89,595.38
2018,9,25,9,30,817.0,106.0,0.8,21.8,608.0,990.53,719.87
2018,9,25,9,45,864.0,95.5,0.85,22.45,652.5,1011.53,727.72
2018,9,25,10,0,911.0,85.0,0.9,23.1,697.0,1042.25,744.31
2018,9,25,10,15,919.0,86.5,1.0,23.6,725.0,1043.43,744.06
2018,9,25,10,30,927.0,88.0,1.1,24.1,753.0,1040.42,741.74
2018,9,25,10,45,932.0,88.5,1.15,24.6,773.0,1029.09,733.45
2018,9,25,11,0,937.0,89.0,1.2,25.1,793.0,1013.64,722.84
2018,9,25,11,15,854.0,126.0,1.3,25.5,775.5,962.72,691.22
2018,9,25,11,30,771.0,163.0,1.4,25.9,758.0,896.24,649.48
2018,9,25,11,45,719.5,186.5,1.45,26.25,744.0,852.68,621.54
2018,9,25,12,0,668.0,210.0,1.5,26.6,730.0,799.92,585.31
2018,9,25,12,15,670.5,208.0,1.6,26.75,728.0,767.44,564.15
2018,9,25,12,30,673.0,206.0,1.7,26.9,726.0,732.33,540.48
2018,9,25,12,45,667.5,205.0,1.8,27.0,714.0,689.86,511.21
2018,9,25,13,0,662.0,204.0,1.9,27.1,702.0,645.82,480.1
2018,9,25,13,15,661.5,197.5,2.0,27.05,684.5,598.9,446.45
2018,9,25,13,30,661.0,191.0,2.1,27.0,667.0,550.5,410.61
2018,9,25,13,45,703.5,168.0,2.15,26.95,657.5,509.01,378.31
2018,9,25,14,0,746.0,145.0,2.2,26.9,648.0,461.61,339.93
2018,9,25,14,15,814.5,115.0,2.25,26.7,639.0,414.81,299.75
2018,9,25,14,30,883.0,85.0,2.3,26.5,630.0,359.73,250.94
2018,9,25,14,45,868.0,83.0,2.35,26.3,590.0,295.41,195.98
2018,9,25,15,0,853.0,81.0,2.4,26.1,550.0,232.0,142.97
2018,9,25,15,15,832.5,79.0,2.4,26.1,505.0,163.99,91.44
2018,9,25,15,30,812.0,77.0,2.4,26.1,460.0,102.51,57.11
2018,9,25,15,45,783.5,73.0,2.45,25.35,410.5,64.9,49.76
2018,9,25,16,0,755.0,69.0,2.5,24.6,361.0,61.63,47.31
2018,9,25,16,15,714.0,65.0,2.5,23.85,310.0,58.14,44.56
2018,9,25,16,30,673.0,61.0,2.5,23.1,259.0,54.68,41.74
2018,9,25,16,45,610.5,55.0,2.5,22.4,208.0,45.52,33.84
2018,9,25,17,0,548.0,49.0,2.5,21.7,157.0,40.61,29.41
2018,9,25,17,15,446.0,41.0,2.5,20.85,111.5,33.91,23.22
2018,9,25,17,30,344.0,33.0,2.5,20.0,66.0,27.41,16.02
2018,9,25,17,45,207.0,21.0,2.45,19.1,37.5,17.49,0.0
2018,9,25,18,0,70.0,9.0,2.4,18.2,9.0,7.08,0.0
2018,9,25,18,15,35.0,4.5,2.35,17.8,4.5,0.0,0.0
2018,9,25,18,30,0.0,0.0,2.3,17.4,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,2.1,16.4,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,1.8,15.65,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,1.75,15.4,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,1.85,14.8,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,1.95,14.65,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,2.0,14.55,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,2.0,14.45,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,1.95,13.9,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,1.9,13.75,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,1.85,13.45,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,1.8,13.35,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,1.75,13.25,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,1.65,13.15,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,9,26,5,45,30.0,4.0,1.45,13.2,3.5,0.0,0.0
2018,9,26,6,0,60.0,8.0,1.4,13.3,7.0,0.0,0.0
2018,9,26,6,15,121.0,17.5,1.4,13.9,25.0,90.44,0.0
2018,9,26,6,30,182.0,27.0,1.4,14.5,43.0,198.07,143.01
2018,9,26,6,45,116.0,42.5,1.4,15.05,55.0,157.3,126.33
2018,9,26,7,0,50.0,58.0,1.4,15.6,67.0,112.2,89.99
2018,9,26,7,15,38.5,79.5,1.3,16.15,88.0,113.97,91.87
2018,9,26,7,30,27.0,101.0,1.2,16.7,109.0,127.79,103.01
2018,9,26,7,45,28.5,119.5,1.15,17.25,129.0,147.62,119.16
2018,9,26,8,0,30.0,138.0,1.1,17.8,149.0,167.33,134.77
2018,9,26,8,15,55.0,162.0,1.0,18.45,186.0,216.33,174.39
2018,9,26,8,30,80.0,186.0,0.9,19.1,223.0,265.99,213.2
2018,9,26,8,45,150.0,207.0,0.85,19.8,285.0,379.53,301.05
2018,9,26,9,0,220.0,228.0,0.8,20.5,347.0,472.67,369.43
2018,9,26,9,15,249.0,240.5,0.7,21.2,385.0,538.97,414.0
2018,9,26,9,30,278.0,253.0,0.6,21.9,423.0,580.21,439.93
2018,9,26,9,45,306.0,264.5,0.5,22.6,461.0,617.98,462.85
2018,9,26,10,0,334.0,276.0,0.4,23.3,499.0,654.03,483.91
2018,9,26,10,15,455.0,247.0,0.4,24.0,564.0,762.45,555.71
2018,9,26,10,30,576.0,218.0,0.4,24.7,629.0,842.97,606.27
2018,9,26,10,45,610.5,214.0,0.4,25.4,660.5,868.22,618.85
2018,9,26,11,0,645.0,210.0,0.4,26.1,692.0,880.75,624.36
2018,9,26,11,15,610.5,228.5,0.45,26.7,690.5,845.03,599.71
2018,9,26,11,30,576.0,247.0,0.5,27.3,689.0,801.76,571.0
2018,9,26,11,45,653.0,214.5,0.55,27.95,718.0,821.07,584.13
2018,9,26,12,0,730.0,182.0,0.6,28.6,747.0,825.79,587.09
2018,9,26,12,15,706.5,192.0,0.65,29.1,737.0,781.7,557.38
2018,9,26,12,30,683.0,202.0,0.7,29.6,727.0,736.36,527.0
2018,9,26,12,45,623.5,222.5,0.7,30.05,696.0,673.31,483.46
2018,9,26,13,0,564.0,243.0,0.7,30.5,665.0,608.86,438.59
2018,9,26,13,15,534.0,245.0,0.85,30.55,636.0,555.56,402.77
2018,9,26,13,30,504.0,247.0,1.0,30.6,607.0,503.82,366.62
2018,9,26,13,45,411.5,262.5,1.1,30.65,549.5,433.0,315.64
2018,9,26,14,0,319.0,278.0,1.2,30.7,492.0,366.26,267.12
2018,9,26,14,15,431.5,231.0,1.4,30.35,504.5,352.07,254.31
2018,9,26,14,30,544.0,184.0,1.6,30.0,517.0,319.61,225.26
2018,9,26,14,45,597.0,155.5,1.75,29.7,499.0,274.39,186.13
2018,9,26,15,0,650.0,127.0,1.9,29.4,481.0,219.02,139.13
2018,9,26,15,15,614.5,124.5,1.9,29.4,436.5,164.77,99.59
2018,9,26,15,30,579.0,122.0,1.9,29.4,392.0,115.03,72.05
2018,9,26,15,45,569.5,111.0,2.25,28.15,352.5,82.41,63.82
2018,9,26,16,0,560.0,100.0,2.6,26.9,313.0,75.84,58.84
2018,9,26,16,15,509.0,91.5,2.75,25.9,264.0,70.19,54.41
2018,9,26,16,30,458.0,83.0,2.9,24.9,215.0,61.88,47.56
2018,9,26,16,45,418.0,71.0,3.0,23.85,173.0,53.39,40.34
2018,9,26,17,0,378.0,59.0,3.1,22.8,131.0,44.71,32.71
2018,9,26,17,15,295.0,46.5,3.15,21.9,92.0,35.22,24.11
2018,9,26,17,30,212.0,34.0,3.2,21.0,53.0,25.73,14.06
2018,9,26,17,45,123.0,21.0,3.2,20.1,30.0,16.52,0.0
2018,9,26,18,0,34.0,8.0,3.2,19.2,7.0,0.0,0.0
2018,9,26,18,15,17.0,4.0,3.1,18.75,3.5,0.0,0.0
2018,9,26,18,30,0.0,0.0,3.0,18.3,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,2.85,17.85,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,2.7,17.4,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,2.15,16.8,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,1.95,16.45,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,1.85,15.8,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,1.95,15.65,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,2.05,15.55,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,2.1,15.45,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,2.1,15.35,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,2.1,15.05,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,2.05,14.7,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,1.95,14.3,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,1.85,13.85,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,1.8,13.65,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,1.7,13.45,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,9,27,5,45,20.0,3.5,1.65,13.55,3.0,0.0,0.0
2018,9,27,6,0,40.0,7.0,1.6,13.6,6.0,0.0,0.0
2018,9,27,6,15,145.0,20.0,1.65,14.05,30.0,107.89,0.0
2018,9,27,6,30,250.0,33.0,1.7,14.5,54.0,257.34,182.12
2018,9,27,6,45,314.0,43.5,1.75,14.9,89.0,324.21,262.56
2018,9,27,7,0,378.0,54.0,1.8,15.3,124.0,403.74,332.24
2018,9,27,7,15,278.0,63.5,1.75,15.75,123.5,341.22,283.31
2018,9,27,7,30,178.0,73.0,1.7,16.2,123.0,253.27,211.22
2018,9,27,7,45,106.5,105.0,1.65,16.65,136.5,216.29,178.74
2018,9,27,8,0,35.0,137.0,1.6,17.1,150.0,171.31,138.68
2018,9,27,8,15,58.0,162.5,1.55,17.7,187.5,220.58,178.95
2018,9,27,8,30,81.0,188.0,1.5,18.3,225.0,270.34,218.25
2018,9,27,8,45,97.5,210.0,1.45,18.85,259.0,309.42,248.02
2018,9,27,9,0,114.0,232.0,1.4,19.4,293.0,371.82,294.76
2018,9,27,9,15,120.5,241.5,1.4,19.95,310.5,385.63,303.66
2018,9,27,9,30,127.0,251.0,1.4,20.5,328.0,399.22,312.6
2018,9,27,9,45,108.0,264.5,1.4,21.0,332.5,390.9,304.19
2018,9,27,10,0,89.0,278.0,1.4,21.5,337.0,357.55,277.46
2018,9,27,10,15,103.5,294.0,1.45,21.95,365.5,384.98,297.7
2018,9,27,10,30,118.0,310.0,1.5,22.4,394.0,435.28,333.95
2018,9,27,10,45,138.5,328.0,1.55,22.8,429.0,468.0,357.14
2018,9,27,11,0,159.0,346.0,1.6,23.2,464.0,498.73,378.73
2018,9,27,11,15,224.0,341.5,1.65,23.45,511.0,545.78,413.53
2018,9,27,11,30,289.0,337.0,1.7,23.7,558.0,609.14,458.7
2018,9,27,11,45,343.5,326.5,1.75,23.95,590.5,630.72,474.03
2018,9,27,12,0,398.0,316.0,1.8,24.2,623.0,647.6,486.14
2018,9,27,12,15,430.0,303.0,1.85,24.25,633.0,654.24,490.7
2018,9,27,12,30,462.0,290.0,1.9,24.3,643.0,640.82,481.47
2018,9,27,12,45,511.5,265.5,2.0,24.35,650.5,625.85,471.6
2018,9,27,13,0,561.0,241.0,2.1,24.4,658.0,605.11,457.04
2018,9,27,13,15,499.0,257.5,2.25,24.25,621.0,544.39,412.35
2018,9,27,13,30,437.0,274.0,2.4,24.1,584.0,487.8,370.05
2018,9,27,13,45,468.0,250.5,2.5,23.95,571.5,452.11,342.56
2018,9,27,14,0,499.0,227.0,2.6,23.8,559.0,412.55,310.74
2018,9,27,14,15,515.0,209.0,2.75,23.5,536.0,367.53,273.77
2018,9,27,14,30,531.0,191.0,2.9,23.2,513.0,320.36,233.84
2018,9,27,14,45,505.5,184.5,3.05,22.9,475.0,268.7,190.99
2018,9,27,15,0,480.0,178.0,3.2,22.6,437.0,219.94,151.34
2018,9,27,15,15,403.5,175.0,3.2,22.6,380.0,170.23,115.83
2018,9,27,15,30,327.0,172.0,3.2,22.6,323.0,132.51,94.74
2018,9,27,15,45,229.0,160.5,3.45,21.5,260.5,107.95,87.48
2018,9,27,16,0,131.0,149.0,3.7,20.4,198.0,102.06,83.07
2018,9,27,16,15,154.5,121.0,3.7,19.75,170.5,85.43,69.05
2018,9,27,16,30,178.0,93.0,3.7,19.1,143.0,66.36,52.61
2018,9,27,16,45,171.5,74.0,3.75,18.45,114.5,53.84,41.64
2018,9,27,17,0,165.0,55.0,3.8,17.8,86.0,40.89,30.06
2018,9,27,17,15,127.0,40.5,3.75,17.3,60.0,30.37,20.37
2018,9,27,17,30,89.0,26.0,3.7,16.8,34.0,19.7,9.11
2018,9,27,17,45,52.0,15.0,3.7,16.35,19.0,11.8,0.0
2018,9,27,18,0,15.0,4.0,3.7,15.9,4.0,0.0,0.0
2018,9,27,18,15,7.5,2.0,3.6,15.75,2.0,0.0,0.0
2018,9,27,18,30,0.0,0.0,3.5,15.6,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,3.45,15.45,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,3.35,15.3,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,3.2,15.25,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,3.1,15.15,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,3.05,15.1,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,2.95,15.05,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,2.85,14.9,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,2.75,14.65,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,2.65,14.4,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,2.6,14.05,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,2.6,13.75,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,2.55,13.7,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,2.45,13.7,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,2.35,13.75,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,2.25,13.8,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,2.2,13.85,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,9,28,5,45,0.0,0.5,2.25,14.0,0.5,0.0,0.0
2018,9,28,6,0,0.0,1.0,2.3,14.1,1.0,0.0,0.0
2018,9,28,6,15,0.0,3.5,2.4,14.35,3.5,2.75,0.0
2018,9,28,6,30,0.0,6.0,2.5,14.6,6.0,4.54,0.0
2018,9,28,6,45,0.0,7.5,2.6,14.85,7.5,5.68,0.0
2018,9,28,7,0,0.0,9.0,2.7,15.1,9.0,6.82,0.12
2018,9,28,7,15,0.0,18.0,2.7,15.35,18.0,13.68,6.04
2018,9,28,7,30,0.0,27.0,2.7,15.6,27.0,20.56,11.96
2018,9,28,7,45,0.0,50.0,2.75,15.9,50.0,38.24,27.04
2018,9,28,8,0,0.0,73.0,2.8,16.2,73.0,56.22,42.18
2018,9,28,8,15,6.0,87.5,2.8,16.5,90.0,74.37,57.57
2018,9,28,8,30,12.0,102.0,2.8,16.8,107.0,92.8,73.0
2018,9,28,8,45,16.0,130.0,2.8,17.15,138.0,122.18,97.13
2018,9,28,9,0,20.0,158.0,2.8,17.5,169.0,151.88,121.13
2018,9,28,9,15,13.0,171.5,2.85,17.85,179.0,156.26,123.79
2018,9,28,9,30,6.0,185.0,2.9,18.2,189.0,160.46,126.35
2018,9,28,9,45,10.5,206.5,2.95,18.5,213.5,184.0,145.01
2018,9,28,10,0,15.0,228.0,3.0,18.8,238.0,207.4,163.33
2018,9,28,10,15,27.5,258.5,3.1,19.05,277.5,269.8,212.48
2018,9,28,10,30,40.0,289.0,3.2,19.3,317.0,311.13,244.39
2018,9,28,10,45,57.5,311.5,3.25,19.55,353.0,347.79,272.57
2018,9,28,11,0,75.0,334.0,3.3,19.8,389.0,383.06,299.37
2018,9,28,11,15,118.0,346.5,3.35,19.9,435.0,451.74,352.03
2018,9,28,11,30,161.0,359.0,3.4,20.0,481.0,494.63,384.63
2018,9,28,11,45,177.0,360.0,3.45,20.05,495.0,498.52,387.46
2018,9,28,12,0,193.0,361.0,3.5,20.1,509.0,500.56,389.05
2018,9,28,12,15,336.5,306.5,3.55,20.15,562.5,567.07,441.68
2018,9,28,12,30,480.0,252.0,3.6,20.2,616.0,620.86,483.22
2018,9,28,12,45,680.0,177.0,3.6,20.2,684.0,673.56,523.76
2018,9,28,13,0,880.0,102.0,3.6,20.2,752.0,690.58,536.98
2018,9,28,13,15,875.0,100.5,3.65,20.15,732.5,637.92,495.83
2018,9,28,13,30,870.0,99.0,3.7,20.1,713.0,583.56,452.57
2018,9,28,13,45,863.5,97.5,3.7,20.0,687.0,526.97,406.2
2018,9,28,14,0,857.0,96.0,3.7,19.9,661.0,469.3,357.48
2018,9,28,14,15,846.0,93.5,3.7,19.75,627.5,408.27,304.81
2018,9,28,14,30,835.0,91.0,3.7,19.6,594.0,345.19,249.31
2018,9,28,14,45,821.0,88.5,3.7,19.4,555.5,282.63,193.88
2018,9,28,15,0,807.0,86.0,3.7,19.2,517.0,221.03,140.65
2018,9,28,15,15,785.0,83.5,3.7,19.2,473.0,159.68,93.06
2018,9,28,15,30,763.0,81.0,3.7,19.2,429.0,100.86,59.63
2018,9,28,15,45,735.5,76.5,3.7,18.6,381.5,66.74,52.86
2018,9,28,16,0,708.0,72.0,3.7,18.0,334.0,63.27,50.11
2018,9,28,16,15,667.0,67.0,3.65,17.65,285.0,54.62,42.66
2018,9,28,16,30,626.0,62.0,3.6,17.3,236.0,50.75,39.29
2018,9,28,16,45,562.0,55.0,3.55,16.9,187.0,45.14,34.24
2018,9,28,17,0,498.0,48.0,3.5,16.5,138.0,39.56,29.01
2018,9,28,17,15,390.5,39.0,3.4,16.1,95.5,32.14,21.89
2018,9,28,17,30,283.0,30.0,3.3,15.7,53.0,24.89,12.03
2018,9,28,17,45,165.5,18.5,3.15,15.3,29.5,14.56,0.0
2018,9,28,18,0,48.0,7.0,3.0,14.9,6.0,0.0,0.0
2018,9,28,18,15,24.0,3.5,2.95,14.75,3.0,0.0,0.0
2018,9,28,18,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,2.8,14.45,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,2.55,14.3,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,2.4,14.25,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,2.05,14.2,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,1.95,14.2,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,1.85,14.2,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,1.8,14.15,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,1.75,14.05,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,1.75,13.95,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,1.85,13.9,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,1.95,13.85,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,2.05,13.8,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
