Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,19,3,15,0.0,0.0,0.65,13.85,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,0.55,13.75,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,0.45,13.7,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,0.4,13.7,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,0.4,13.65,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,0.4,13.6,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,0.45,13.6,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,0.55,13.55,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,10,19,6,15,68.0,7.5,0.65,13.8,9.0,0.0,0.0
2018,10,19,6,30,136.0,15.0,0.7,14.1,18.0,108.25,0.0
2018,10,19,6,45,269.0,25.5,0.75,14.35,50.0,271.38,122.26
2018,10,19,7,0,402.0,36.0,0.8,14.6,82.0,414.62,323.81
2018,10,19,7,15,491.0,43.0,0.9,15.1,126.5,513.34,409.57
2018,10,19,7,30,580.0,50.0,1.0,15.6,171.0,616.62,491.23
2018,10,19,7,45,579.0,61.5,1.1,16.1,208.5,648.67,516.72
2018,10,19,8,0,578.0,73.0,1.2,16.6,246.0,678.25,539.04
2018,10,19,8,15,673.0,70.0,1.2,17.3,303.0,777.71,608.39
2018,10,19,8,30,768.0,67.0,1.2,18.0,360.0,872.54,670.39
2018,10,19,8,45,793.5,70.0,1.2,18.65,403.5,913.0,693.45
2018,10,19,9,0,819.0,73.0,1.2,19.3,447.0,950.69,714.66
2018,10,19,9,15,837.0,75.0,1.25,20.0,485.0,976.3,728.23
2018,10,19,9,30,855.0,77.0,1.3,20.7,523.0,985.95,731.45
2018,10,19,9,45,868.0,79.0,1.3,21.45,555.5,999.17,736.27
2018,10,19,10,0,881.0,81.0,1.3,22.2,588.0,1008.57,738.64
2018,10,19,10,15,890.0,82.0,1.35,22.85,613.5,1008.72,736.42
2018,10,19,10,30,899.0,83.0,1.4,23.5,639.0,1004.9,731.95
2018,10,19,10,45,905.0,83.5,1.4,24.15,657.0,993.52,722.07
2018,10,19,11,0,911.0,84.0,1.4,24.8,675.0,978.19,709.97
2018,10,19,11,15,914.5,84.5,1.35,25.3,685.5,956.6,693.76
2018,10,19,11,30,918.0,85.0,1.3,25.8,696.0,931.26,675.4
2018,10,19,11,45,919.0,85.0,1.25,26.25,698.5,899.51,653.24
2018,10,19,12,0,920.0,85.0,1.2,26.7,701.0,864.37,629.06
2018,10,19,12,15,916.5,85.5,1.15,26.95,695.0,822.95,601.32
2018,10,19,12,30,913.0,86.0,1.1,27.2,689.0,778.79,571.75
2018,10,19,12,45,905.5,86.5,1.1,27.45,674.5,729.28,538.18
2018,10,19,13,0,898.0,87.0,1.1,27.7,660.0,677.82,501.23
2018,10,19,13,15,891.0,86.5,1.1,27.7,639.5,623.98,462.09
2018,10,19,13,30,884.0,86.0,1.1,27.7,619.0,568.67,420.61
2018,10,19,13,45,873.5,84.5,1.1,27.75,590.5,509.51,374.86
2018,10,19,14,0,863.0,83.0,1.1,27.8,562.0,449.81,327.12
2018,10,19,14,15,848.0,81.0,1.15,27.65,527.5,387.24,276.16
2018,10,19,14,30,833.0,79.0,1.2,27.5,493.0,324.8,223.87
2018,10,19,14,45,812.5,76.0,1.2,27.35,452.5,261.1,170.24
2018,10,19,15,0,792.0,73.0,1.2,27.2,412.0,199.28,119.68
2018,10,19,15,15,762.0,70.0,1.2,27.2,367.5,138.6,75.76
2018,10,19,15,30,732.0,67.0,1.2,27.2,323.0,81.57,46.87
2018,10,19,15,45,689.0,62.0,1.45,26.3,275.5,55.6,41.93
2018,10,19,16,0,646.0,57.0,1.7,25.4,228.0,47.32,34.99
2018,10,19,16,15,579.0,51.5,1.8,24.35,181.0,42.68,30.99
2018,10,19,16,30,512.0,46.0,1.9,23.3,134.0,38.15,26.87
2018,10,19,16,45,403.0,37.0,2.0,22.25,92.5,30.63,19.88
2018,10,19,17,0,294.0,28.0,2.1,21.2,51.0,23.27,9.51
2018,10,19,17,15,172.0,17.5,2.25,20.55,28.5,13.77,0.0
2018,10,19,17,30,50.0,7.0,2.4,19.9,6.0,0.0,0.0
2018,10,19,17,45,25.0,3.5,2.5,19.25,3.0,0.0,0.0
2018,10,19,18,0,0.0,0.0,2.6,18.6,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,2.55,18.25,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,2.5,17.9,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,2.4,17.6,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,2.1,16.9,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,2.05,16.7,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,1.35,15.85,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,1.2,15.75,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,1.0,15.65,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,0.85,15.55,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,0.7,15.45,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,0.55,15.25,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,0.5,14.95,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,0.45,14.65,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,0.4,14.35,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,0.4,14.1,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,0.45,13.9,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,0.55,13.7,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,0.75,13.3,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,0.85,13.1,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,0.95,12.95,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,1.05,12.85,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,20,6,15,42.5,6.0,1.1,13.1,6.5,0.0,0.0
2018,10,20,6,30,85.0,12.0,1.1,13.4,13.0,69.77,0.0
2018,10,20,6,45,230.0,24.0,1.15,13.75,45.5,239.12,86.0
2018,10,20,7,0,375.0,36.0,1.2,14.1,78.0,393.13,308.21
2018,10,20,7,15,446.5,45.0,1.15,14.55,119.0,478.78,385.37
2018,10,20,7,30,518.0,54.0,1.1,15.0,160.0,568.11,457.08
2018,10,20,7,45,533.0,64.5,1.1,15.45,198.5,611.14,490.6
2018,10,20,8,0,548.0,75.0,1.1,15.9,237.0,652.92,521.31
2018,10,20,8,15,556.0,86.5,1.0,16.5,274.0,687.6,543.79
2018,10,20,8,30,564.0,98.0,0.9,17.1,311.0,720.04,563.38
2018,10,20,8,45,593.5,105.0,0.85,17.7,352.5,766.1,592.2
2018,10,20,9,0,623.0,112.0,0.8,18.3,394.0,810.14,618.41
2018,10,20,9,15,734.5,96.0,0.75,19.0,455.5,905.81,677.82
2018,10,20,9,30,846.0,80.0,0.7,19.7,517.0,993.0,728.32
2018,10,20,9,45,861.0,81.0,0.65,20.4,549.5,994.33,723.22
2018,10,20,10,0,876.0,82.0,0.6,21.1,582.0,1004.42,725.11
2018,10,20,10,15,885.5,83.0,0.6,21.65,607.5,1005.05,722.64
2018,10,20,10,30,895.0,84.0,0.6,22.2,633.0,1001.72,718.04
2018,10,20,10,45,901.5,84.5,0.65,22.8,651.5,990.83,710.0
2018,10,20,11,0,908.0,85.0,0.7,23.4,670.0,976.0,699.75
2018,10,20,11,15,912.0,84.5,0.8,23.7,680.0,953.76,686.82
2018,10,20,11,30,916.0,84.0,0.9,24.0,690.0,927.79,671.5
2018,10,20,11,45,917.0,85.0,1.05,24.3,693.0,897.23,653.93
2018,10,20,12,0,918.0,86.0,1.2,24.6,696.0,863.25,633.73
2018,10,20,12,15,916.5,85.0,1.3,24.7,690.0,821.87,608.04
2018,10,20,12,30,915.0,84.0,1.4,24.8,684.0,777.66,580.04
2018,10,20,12,45,910.5,83.5,1.5,24.85,670.5,729.19,547.93
2018,10,20,13,0,906.0,83.0,1.6,24.9,657.0,678.53,511.83
2018,10,20,13,15,899.0,82.5,1.65,24.8,636.0,624.4,471.91
2018,10,20,13,30,892.0,82.0,1.7,24.7,615.0,568.77,429.47
2018,10,20,13,45,882.0,80.0,1.75,24.65,586.5,509.06,382.39
2018,10,20,14,0,872.0,78.0,1.8,24.6,558.0,448.76,333.14
2018,10,20,14,15,858.5,76.0,1.85,24.4,524.0,386.86,281.2
2018,10,20,14,30,845.0,74.0,1.9,24.2,490.0,323.76,226.99
2018,10,20,14,45,825.5,71.5,1.95,23.95,450.0,260.13,172.19
2018,10,20,15,0,806.0,69.0,2.0,23.7,410.0,198.23,120.43
2018,10,20,15,15,777.0,66.0,2.0,23.7,365.5,136.88,75.1
2018,10,20,15,30,748.0,63.0,2.0,23.7,321.0,79.02,45.3
2018,10,20,15,45,705.5,59.0,2.0,22.9,274.0,53.44,40.7
2018,10,20,16,0,663.0,55.0,2.0,22.1,227.0,49.85,37.68
2018,10,20,16,15,596.5,49.5,2.0,21.2,180.0,41.31,30.22
2018,10,20,16,30,530.0,44.0,2.0,20.3,133.0,36.71,25.95
2018,10,20,16,45,417.5,36.0,2.0,19.45,91.5,29.93,19.43
2018,10,20,17,0,305.0,28.0,2.0,18.6,50.0,23.39,8.23
2018,10,20,17,15,178.5,17.5,2.05,18.05,27.5,13.77,0.0
2018,10,20,17,30,52.0,7.0,2.1,17.5,5.0,0.0,0.0
2018,10,20,17,45,26.0,3.5,2.1,16.95,2.5,0.0,0.0
2018,10,20,18,0,0.0,0.0,2.1,16.4,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,2.05,15.55,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,1.95,15.05,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,1.85,14.55,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,1.75,14.2,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,1.65,13.95,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,1.6,13.75,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,1.55,13.6,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,1.5,13.45,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,1.5,13.35,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,1.55,13.25,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,1.6,13.15,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,1.65,12.8,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,1.7,12.65,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,1.7,12.35,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,1.7,12.25,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,1.7,12.15,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,1.7,12.05,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,1.7,11.95,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,1.7,11.85,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,1.7,11.75,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,10,21,6,15,23.0,3.0,1.7,12.05,3.5,0.0,0.0
2018,10,21,6,30,46.0,6.0,1.7,12.4,7.0,37.4,0.0
2018,10,21,6,45,46.0,9.5,1.75,12.75,12.5,65.57,11.96
2018,10,21,7,0,46.0,13.0,1.8,13.1,18.0,61.17,45.26
2018,10,21,7,15,23.0,21.0,1.85,13.55,23.5,42.89,31.43
2018,10,21,7,30,0.0,29.0,1.9,14.0,29.0,22.1,13.22
2018,10,21,7,45,0.0,39.5,1.95,14.5,39.5,30.16,20.23
2018,10,21,8,0,0.0,50.0,2.0,15.0,50.0,38.25,27.15
2018,10,21,8,15,0.0,70.5,1.95,15.45,70.5,54.88,41.24
2018,10,21,8,30,0.0,91.0,1.9,15.9,91.0,73.59,56.89
2018,10,21,8,45,1.0,113.5,1.9,16.35,114.0,95.46,74.98
2018,10,21,9,0,2.0,136.0,1.9,16.8,137.0,117.41,92.87
2018,10,21,9,15,5.5,155.5,1.8,17.25,158.5,138.73,110.09
2018,10,21,9,30,9.0,175.0,1.7,17.7,180.0,159.99,127.0
2018,10,21,9,45,43.0,206.0,1.65,18.15,230.5,246.04,196.72
2018,10,21,10,0,77.0,237.0,1.6,18.6,281.0,312.82,249.08
2018,10,21,10,15,213.5,237.5,1.55,19.0,366.0,468.65,371.04
2018,10,21,10,30,350.0,238.0,1.5,19.4,451.0,621.08,483.32
2018,10,21,10,45,581.5,178.5,1.45,19.8,545.0,804.03,613.46
2018,10,21,11,0,813.0,119.0,1.4,20.2,639.0,935.95,697.9
2018,10,21,11,15,859.0,105.0,1.45,20.55,662.0,938.88,697.46
2018,10,21,11,30,905.0,91.0,1.5,20.9,685.0,925.27,687.92
2018,10,21,11,45,906.5,90.5,1.5,21.25,687.5,893.69,666.11
2018,10,21,12,0,908.0,90.0,1.5,21.6,690.0,858.76,642.29
2018,10,21,12,15,904.5,91.0,1.65,21.8,684.0,818.25,616.65
2018,10,21,12,30,901.0,92.0,1.8,22.0,678.0,775.01,588.64
2018,10,21,12,45,893.5,92.0,1.9,22.15,663.5,725.45,554.23
2018,10,21,13,0,886.0,92.0,2.0,22.3,649.0,674.01,516.44
2018,10,21,13,15,878.0,91.0,2.2,22.3,627.5,619.66,476.09
2018,10,21,13,30,870.0,90.0,2.4,22.3,606.0,564.0,433.1
2018,10,21,13,45,858.5,88.5,2.55,22.25,577.5,506.84,387.13
2018,10,21,14,0,847.0,87.0,2.7,22.2,549.0,446.56,337.11
2018,10,21,14,15,831.5,84.5,2.85,21.95,514.5,383.86,283.86
2018,10,21,14,30,816.0,82.0,3.0,21.7,480.0,321.88,229.81
2018,10,21,14,45,794.5,79.5,3.15,21.45,440.0,259.47,175.29
2018,10,21,15,0,773.0,77.0,3.3,21.2,400.0,199.08,124.18
2018,10,21,15,15,741.5,73.0,3.3,21.2,355.5,138.7,78.99
2018,10,21,15,30,710.0,69.0,3.3,21.2,311.0,82.22,49.23
2018,10,21,15,45,665.0,64.5,3.4,20.3,264.5,52.94,40.71
2018,10,21,16,0,620.0,60.0,3.5,19.4,218.0,49.36,37.66
2018,10,21,16,15,549.5,53.5,3.45,18.7,171.5,44.04,32.89
2018,10,21,16,30,479.0,47.0,3.4,18.0,125.0,38.82,27.98
2018,10,21,16,45,362.5,37.5,3.3,17.35,85.0,30.98,20.34
2018,10,21,17,0,246.0,28.0,3.2,16.7,45.0,23.31,6.22
2018,10,21,17,15,138.5,16.5,3.1,16.25,24.5,12.98,0.0
2018,10,21,17,30,31.0,5.0,3.0,15.8,4.0,0.0,0.0
2018,10,21,17,45,15.5,2.5,2.95,15.35,2.0,0.0,0.0
2018,10,21,18,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,2.3,13.75,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,2.2,13.15,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,2.2,12.85,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,2.25,12.75,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,2.3,12.45,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,2.3,12.35,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,2.3,12.25,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,2.35,12.15,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,2.4,11.85,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,2.35,11.75,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,2.25,11.65,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,2.15,11.6,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,2.1,11.55,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,10,22,6,15,11.0,2.5,2.15,11.9,2.5,0.0,0.0
2018,10,22,6,30,22.0,5.0,2.2,12.3,5.0,19.58,0.0
2018,10,22,6,45,22.0,10.0,2.3,12.7,11.0,28.59,0.0
2018,10,22,7,0,22.0,15.0,2.4,13.1,17.0,35.48,23.56
2018,10,22,7,15,35.5,25.0,2.45,13.5,31.0,59.09,45.43
2018,10,22,7,30,49.0,35.0,2.5,13.9,45.0,83.02,67.01
2018,10,22,7,45,24.5,43.0,2.5,14.25,48.0,58.08,45.19
2018,10,22,8,0,0.0,51.0,2.5,14.6,51.0,39.02,27.83
2018,10,22,8,15,0.0,64.5,2.45,15.0,64.5,49.45,36.7
2018,10,22,8,30,0.0,78.0,2.4,15.4,78.0,61.0,46.37
2018,10,22,8,45,0.5,103.5,2.35,15.75,103.5,85.02,66.44
2018,10,22,9,0,1.0,129.0,2.3,16.1,129.0,109.42,86.52
2018,10,22,9,15,14.0,158.5,2.3,16.45,165.5,150.86,120.97
2018,10,22,9,30,27.0,188.0,2.3,16.8,202.0,213.1,171.55
2018,10,22,9,45,60.5,215.5,2.3,17.2,249.0,275.95,222.32
2018,10,22,10,0,94.0,243.0,2.3,17.6,296.0,338.02,271.26
2018,10,22,10,15,275.0,223.5,2.35,17.9,388.0,538.51,429.39
2018,10,22,10,30,456.0,204.0,2.4,18.2,480.0,712.51,559.07
2018,10,22,10,45,685.5,143.5,2.45,18.5,572.0,867.5,668.94
2018,10,22,11,0,915.0,83.0,2.5,18.8,664.0,979.25,743.1
2018,10,22,11,15,919.0,82.5,2.6,19.0,674.0,956.84,726.66
2018,10,22,11,30,923.0,82.0,2.7,19.2,684.0,930.67,709.04
2018,10,22,11,45,924.0,82.5,2.75,19.4,686.5,899.37,687.47
2018,10,22,12,0,925.0,83.0,2.8,19.6,689.0,864.65,663.53
2018,10,22,12,15,923.5,82.5,2.9,19.65,683.5,823.61,635.76
2018,10,22,12,30,922.0,82.0,3.0,19.7,678.0,779.68,605.66
2018,10,22,12,45,918.0,81.5,3.1,19.75,664.5,731.33,571.21
2018,10,22,13,0,914.0,81.0,3.2,19.8,651.0,680.71,532.69
2018,10,22,13,15,907.0,79.5,3.3,19.75,629.5,625.28,489.62
2018,10,22,13,30,900.0,78.0,3.4,19.7,608.0,568.4,444.03
2018,10,22,13,45,889.0,77.5,3.5,19.6,580.0,509.32,395.24
2018,10,22,14,0,878.0,77.0,3.6,19.5,552.0,449.69,344.35
2018,10,22,14,15,862.5,74.5,3.65,19.25,516.5,386.36,289.21
2018,10,22,14,30,847.0,72.0,3.7,19.0,481.0,322.16,232.16
2018,10,22,14,45,825.0,70.0,3.75,18.75,440.5,258.4,175.46
2018,10,22,15,0,803.0,68.0,3.8,18.5,400.0,196.66,122.37
2018,10,22,15,15,772.5,65.0,3.8,18.5,355.5,135.48,76.0
2018,10,22,15,30,742.0,62.0,3.8,18.5,311.0,77.99,45.65
2018,10,22,15,45,698.0,57.5,3.75,17.75,264.0,52.17,40.47
2018,10,22,16,0,654.0,53.0,3.7,17.0,217.0,48.14,36.96
2018,10,22,16,15,584.0,48.0,3.55,16.5,170.5,40.08,29.68
2018,10,22,16,30,514.0,43.0,3.4,16.0,124.0,35.86,25.6
2018,10,22,16,45,376.0,34.0,3.25,15.5,82.0,28.17,17.97
2018,10,22,17,0,238.0,25.0,3.1,15.0,40.0,20.74,2.5
2018,10,22,17,15,119.0,12.5,3.0,14.65,20.0,9.83,0.0
2018,10,22,17,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,10,22,17,45,0.0,0.0,2.75,13.95,0.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,2.55,13.25,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,2.45,13.05,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,1.8,12.45,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,1.8,12.35,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,1.9,12.25,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,2.05,12.15,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,2.35,12.1,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,2.4,12.35,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,2.45,12.45,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,2.5,12.55,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,2.45,12.6,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,2.35,12.55,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,2.25,12.45,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,2.2,12.35,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,2.15,12.25,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,2.05,12.2,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,10,23,6,15,39.5,5.0,2.0,12.5,5.5,0.0,0.0
2018,10,23,6,30,79.0,10.0,2.0,12.8,11.0,64.07,0.0
2018,10,23,6,45,154.5,22.5,2.0,13.15,34.5,177.66,0.0
2018,10,23,7,0,230.0,35.0,2.0,13.5,58.0,277.44,215.08
2018,10,23,7,15,217.0,49.5,2.05,13.8,81.0,290.73,238.59
2018,10,23,7,30,204.0,64.0,2.1,14.1,104.0,281.78,235.21
2018,10,23,7,45,142.5,81.0,2.15,14.4,112.5,252.13,210.71
2018,10,23,8,0,81.0,98.0,2.2,14.7,121.0,197.49,164.11
2018,10,23,8,15,105.5,119.0,2.25,14.9,154.5,246.41,205.37
2018,10,23,8,30,130.0,140.0,2.3,15.1,188.0,295.41,245.49
2018,10,23,8,45,265.5,147.0,2.3,15.3,259.5,458.17,378.24
2018,10,23,9,0,401.0,154.0,2.3,15.5,331.0,627.53,508.62
2018,10,23,9,15,298.5,163.0,2.4,15.7,301.0,508.55,413.93
2018,10,23,9,30,196.0,172.0,2.5,15.9,271.0,412.62,336.27
2018,10,23,9,45,185.0,194.5,2.55,16.05,292.5,400.79,326.29
2018,10,23,10,0,174.0,217.0,2.6,16.2,314.0,411.64,333.3
2018,10,23,10,15,220.0,239.0,2.7,16.3,367.5,477.85,384.89
2018,10,23,10,30,266.0,261.0,2.8,16.4,421.0,565.33,450.84
2018,10,23,10,45,359.0,246.5,2.85,16.55,469.0,629.02,499.81
2018,10,23,11,0,452.0,232.0,2.9,16.7,517.0,711.48,561.07
2018,10,23,11,15,419.5,247.5,2.95,16.75,515.5,680.33,536.14
2018,10,23,11,30,387.0,263.0,3.0,16.8,514.0,629.14,497.57
2018,10,23,11,45,356.0,271.0,3.05,16.8,502.5,592.46,469.44
2018,10,23,12,0,325.0,279.0,3.1,16.8,491.0,556.2,441.33
2018,10,23,12,15,442.0,238.5,3.05,16.95,524.0,605.94,480.32
2018,10,23,12,30,559.0,198.0,3.0,17.1,557.0,628.47,497.89
2018,10,23,12,45,593.5,183.5,3.0,17.25,557.5,613.65,485.74
2018,10,23,13,0,628.0,169.0,3.0,17.4,558.0,587.52,464.98
2018,10,23,13,15,696.5,142.0,2.9,17.6,560.0,565.07,446.2
2018,10,23,13,30,765.0,115.0,2.8,17.8,562.0,533.1,418.97
2018,10,23,13,45,716.0,118.0,2.65,18.05,520.5,464.54,362.39
2018,10,23,14,0,667.0,121.0,2.5,18.3,479.0,399.53,307.91
2018,10,23,14,15,716.0,102.0,2.45,18.35,463.5,355.45,267.67
2018,10,23,14,30,765.0,83.0,2.4,18.4,448.0,307.19,222.27
2018,10,23,14,45,785.0,74.0,2.4,18.45,421.0,252.32,171.7
2018,10,23,15,0,805.0,65.0,2.4,18.5,394.0,194.42,120.17
2018,10,23,15,15,775.0,62.0,2.4,18.5,350.0,133.29,73.99
2018,10,23,15,30,745.0,59.0,2.4,18.5,306.0,75.77,43.7
2018,10,23,15,45,702.0,55.0,2.4,18.2,259.5,50.22,38.69
2018,10,23,16,0,659.0,51.0,2.4,17.9,213.0,46.55,35.41
2018,10,23,16,15,588.5,45.5,2.4,17.3,166.5,41.42,30.73
2018,10,23,16,30,518.0,40.0,2.4,16.7,120.0,33.49,23.42
2018,10,23,16,45,378.0,32.0,2.35,16.05,79.0,26.56,16.39
2018,10,23,17,0,238.0,24.0,2.3,15.4,38.0,19.95,0.0
2018,10,23,17,15,119.0,12.0,2.35,15.0,19.0,9.44,0.0
2018,10,23,17,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,10,23,17,45,0.0,0.0,2.5,14.25,0.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,2.55,13.75,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,2.4,13.25,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,2.2,12.95,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,2.0,12.45,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,2.05,12.55,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,2.15,12.65,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,2.15,12.65,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,2.05,12.55,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,1.95,12.45,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,1.9,12.35,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,1.85,12.25,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.75,12.2,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.65,12.25,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.55,12.3,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,1.45,12.35,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,24,6,15,42.0,5.0,1.2,12.75,5.0,0.0,0.0
2018,10,24,6,30,84.0,10.0,1.2,13.0,10.0,67.67,0.0
2018,10,24,6,45,232.5,20.5,1.2,13.2,39.0,230.5,0.0
2018,10,24,7,0,381.0,31.0,1.2,13.4,68.0,393.91,298.29
2018,10,24,7,15,476.0,37.5,1.25,13.95,110.5,495.05,396.37
2018,10,24,7,30,571.0,44.0,1.3,14.5,153.0,601.56,482.68
2018,10,24,7,45,628.5,48.0,1.4,15.05,198.5,668.27,535.04
2018,10,24,8,0,686.0,52.0,1.5,15.6,244.0,743.9,591.23
2018,10,24,8,15,722.0,55.0,1.5,16.05,288.5,797.63,628.27
2018,10,24,8,30,758.0,58.0,1.5,16.5,333.0,849.88,662.76
2018,10,24,8,45,783.0,61.0,1.55,17.0,374.5,889.31,687.67
2018,10,24,9,0,808.0,64.0,1.6,17.5,416.0,926.1,710.24
2018,10,24,9,15,825.5,65.5,1.6,18.0,452.5,938.12,715.02
2018,10,24,9,30,843.0,67.0,1.6,18.5,489.0,958.76,725.82
2018,10,24,9,45,855.5,68.5,1.65,18.95,520.0,970.8,731.58
2018,10,24,10,0,868.0,70.0,1.7,19.4,551.0,979.14,735.08
2018,10,24,10,15,876.0,71.0,1.75,19.8,575.0,978.47,732.91
2018,10,24,10,30,884.0,72.0,1.8,20.2,599.0,973.93,728.46
2018,10,24,10,45,889.5,72.5,1.9,20.55,616.0,962.43,720.35
2018,10,24,11,0,895.0,73.0,2.0,20.9,633.0,947.1,709.85
2018,10,24,11,15,897.0,73.5,2.1,21.2,642.5,924.73,694.85
2018,10,24,11,30,899.0,74.0,2.2,21.5,652.0,898.78,677.48
2018,10,24,11,45,899.0,74.5,2.35,21.75,654.0,867.61,657.08
2018,10,24,12,0,899.0,75.0,2.5,22.0,656.0,833.2,634.25
2018,10,24,12,15,897.0,74.5,2.6,22.15,650.0,793.02,607.05
2018,10,24,12,30,895.0,74.0,2.7,22.3,644.0,750.1,577.66
2018,10,24,12,45,890.5,73.5,2.8,22.45,630.5,702.9,544.22
2018,10,24,13,0,886.0,73.0,2.9,22.6,617.0,653.57,506.78
2018,10,24,13,15,878.5,72.5,2.9,22.6,596.5,600.55,465.45
2018,10,24,13,30,871.0,72.0,2.9,22.6,576.0,546.18,421.88
2018,10,24,13,45,859.5,71.0,2.9,22.6,548.5,488.28,374.31
2018,10,24,14,0,848.0,70.0,2.9,22.6,521.0,429.98,324.95
2018,10,24,14,15,672.0,107.5,2.9,22.4,450.5,344.31,256.3
2018,10,24,14,30,496.0,145.0,2.9,22.2,380.0,271.52,199.11
2018,10,24,14,45,420.5,143.5,2.9,22.05,330.5,215.67,154.04
2018,10,24,15,0,345.0,142.0,2.9,21.9,281.0,167.06,116.44
2018,10,24,15,15,500.5,104.0,2.9,21.9,280.5,130.29,81.66
2018,10,24,15,30,656.0,66.0,2.9,21.9,280.0,73.68,43.04
2018,10,24,15,45,642.0,57.5,2.9,21.3,240.5,47.57,35.87
2018,10,24,16,0,628.0,49.0,2.9,20.7,201.0,44.58,33.26
2018,10,24,16,15,558.0,44.0,2.85,20.15,156.5,36.78,26.29
2018,10,24,16,30,488.0,39.0,2.8,19.6,112.0,32.52,22.21
2018,10,24,16,45,353.5,30.5,2.8,19.0,73.0,25.24,14.84
2018,10,24,17,0,219.0,22.0,2.8,18.4,34.0,18.23,0.0
2018,10,24,17,15,109.5,11.0,2.85,17.95,17.0,8.65,0.0
2018,10,24,17,30,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,2.9,17.1,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,2.9,16.7,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,2.9,16.4,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,2.9,15.85,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,2.85,15.4,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,2.6,14.65,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,2.45,14.35,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,2.35,14.05,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,2.25,13.4,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,2.2,13.15,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,2.25,12.95,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,2.25,12.6,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,2.2,12.45,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,2.15,12.35,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,2.05,12.3,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,1.95,12.3,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,1.9,12.35,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,1.65,12.65,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,1.55,12.75,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,1.45,12.9,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,10,25,6,15,41.0,5.0,1.35,13.25,5.0,0.0,0.0
2018,10,25,6,30,82.0,10.0,1.3,13.5,10.0,66.28,0.0
2018,10,25,6,45,180.5,19.5,1.25,13.8,32.5,188.63,0.0
2018,10,25,7,0,279.0,29.0,1.2,14.1,55.0,310.93,233.08
2018,10,25,7,15,326.0,37.0,1.2,14.55,85.0,369.33,298.63
2018,10,25,7,30,373.0,45.0,1.2,15.0,115.0,430.82,351.87
2018,10,25,7,45,352.5,56.0,1.25,15.45,137.0,437.71,359.55
2018,10,25,8,0,332.0,67.0,1.3,15.9,159.0,430.1,354.47
2018,10,25,8,15,170.5,95.5,1.25,16.5,143.0,296.62,244.87
2018,10,25,8,30,9.0,124.0,1.2,17.1,127.0,119.86,95.05
2018,10,25,8,45,30.0,147.0,1.2,17.7,159.5,181.39,146.35
2018,10,25,9,0,51.0,170.0,1.2,18.3,192.0,227.07,183.02
2018,10,25,9,15,103.0,193.5,1.2,18.9,243.0,304.64,245.1
2018,10,25,9,30,155.0,217.0,1.2,19.5,294.0,405.31,322.21
2018,10,25,9,45,257.5,213.0,1.15,20.15,350.5,522.68,410.03
2018,10,25,10,0,360.0,209.0,1.1,20.8,407.0,615.07,476.16
2018,10,25,10,15,585.5,154.0,1.1,21.4,493.0,806.25,609.58
2018,10,25,10,30,811.0,99.0,1.1,22.0,579.0,946.96,697.93
2018,10,25,10,45,858.5,86.5,1.1,22.55,608.0,948.96,695.02
2018,10,25,11,0,906.0,74.0,1.1,23.1,637.0,958.18,698.79
2018,10,25,11,15,910.0,75.0,1.05,23.5,648.0,937.95,683.29
2018,10,25,11,30,914.0,76.0,1.0,23.9,659.0,913.95,665.94
2018,10,25,11,45,914.5,76.0,1.0,24.3,661.0,882.1,644.54
2018,10,25,12,0,915.0,76.0,1.0,24.7,663.0,846.95,621.09
2018,10,25,12,15,912.0,76.0,1.05,24.9,657.0,805.89,594.88
2018,10,25,12,30,909.0,76.0,1.1,25.1,651.0,762.11,566.6
2018,10,25,12,45,903.5,76.5,1.15,25.3,637.5,714.6,534.69
2018,10,25,13,0,898.0,77.0,1.2,25.5,624.0,664.97,498.93
2018,10,25,13,15,891.0,76.0,1.35,25.55,603.5,611.07,460.05
2018,10,25,13,30,884.0,75.0,1.5,25.6,583.0,555.75,418.42
2018,10,25,13,45,873.0,74.0,1.6,25.65,555.0,497.32,372.49
2018,10,25,14,0,862.0,73.0,1.7,25.7,527.0,438.41,324.42
2018,10,25,14,15,847.0,70.5,1.85,25.55,492.5,376.47,272.8
2018,10,25,14,30,832.0,68.0,2.0,25.4,458.0,315.11,220.15
2018,10,25,14,45,810.5,66.5,2.1,25.2,419.0,251.7,165.71
2018,10,25,15,0,789.0,65.0,2.2,25.0,380.0,191.66,115.62
2018,10,25,15,15,757.5,61.5,2.2,25.0,336.0,131.11,71.02
2018,10,25,15,30,726.0,58.0,2.2,25.0,292.0,74.38,41.67
2018,10,25,15,45,680.5,54.5,2.3,24.0,246.5,49.57,37.16
2018,10,25,16,0,635.0,51.0,2.4,23.0,201.0,46.33,34.41
2018,10,25,16,15,561.0,45.0,2.45,22.05,155.5,37.6,26.74
2018,10,25,16,30,487.0,39.0,2.5,21.1,110.0,32.55,22.02
2018,10,25,16,45,351.0,30.5,2.55,20.15,71.5,25.28,14.51
2018,10,25,17,0,215.0,22.0,2.6,19.2,33.0,18.3,0.0
2018,10,25,17,15,107.5,11.0,2.7,18.65,16.5,8.65,0.0
2018,10,25,17,30,0.0,0.0,2.8,18.1,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,2.85,17.55,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,2.8,16.75,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,2.35,15.75,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,1.95,15.1,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,1.85,14.9,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,1.75,14.75,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,1.7,14.45,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,1.65,14.35,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,1.6,14.25,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,1.6,14.15,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,1.65,13.85,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,1.65,13.75,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,1.6,13.65,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,1.55,13.6,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,1.5,13.55,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,26,6,15,41.5,4.5,1.05,13.75,4.5,0.0,0.0
2018,10,26,6,30,83.0,9.0,1.0,14.0,9.0,7.08,0.0
2018,10,26,6,45,230.5,19.0,0.9,14.3,36.0,223.92,0.0
2018,10,26,7,0,378.0,29.0,0.8,14.6,63.0,389.9,282.88
2018,10,26,7,15,410.5,39.5,0.8,15.05,97.0,443.15,351.62
2018,10,26,7,30,443.0,50.0,0.8,15.5,131.0,498.49,399.82
2018,10,26,7,45,432.0,64.0,0.8,15.95,162.0,519.45,418.22
2018,10,26,8,0,421.0,78.0,0.8,16.4,193.0,530.08,427.02
2018,10,26,8,15,374.0,102.5,0.75,17.0,218.0,526.18,422.92
2018,10,26,8,30,327.0,127.0,0.7,17.6,243.0,493.11,395.58
2018,10,26,8,45,357.0,139.5,0.65,18.2,280.5,564.56,446.54
2018,10,26,9,0,387.0,152.0,0.6,18.8,318.0,611.4,477.37
2018,10,26,9,15,410.0,162.5,0.6,19.35,352.0,647.35,500.45
2018,10,26,9,30,433.0,173.0,0.6,19.9,386.0,681.46,521.85
2018,10,26,9,45,466.0,176.5,0.6,20.45,419.0,715.35,543.11
2018,10,26,10,0,499.0,180.0,0.6,21.0,452.0,746.82,562.34
2018,10,26,10,15,485.5,193.5,0.6,21.5,468.0,740.36,554.89
2018,10,26,10,30,472.0,207.0,0.6,22.0,484.0,731.43,546.41
2018,10,26,10,45,486.5,209.0,0.6,22.5,502.0,734.89,547.22
2018,10,26,11,0,501.0,211.0,0.6,23.0,520.0,735.5,546.0
2018,10,26,11,15,545.5,199.0,0.6,23.35,540.5,745.88,552.53
2018,10,26,11,30,590.0,187.0,0.6,23.7,561.0,760.32,561.3
2018,10,26,11,45,598.5,184.5,0.65,24.1,565.0,740.5,547.34
2018,10,26,12,0,607.0,182.0,0.7,24.5,569.0,717.68,531.68
2018,10,26,12,15,675.5,156.0,0.8,24.7,583.0,716.25,532.44
2018,10,26,12,30,744.0,130.0,0.9,24.9,597.0,706.06,526.56
2018,10,26,12,45,793.0,110.5,0.95,25.15,598.5,678.55,507.42
2018,10,26,13,0,842.0,91.0,1.0,25.4,600.0,647.58,485.12
2018,10,26,13,15,827.5,91.5,1.1,25.5,577.5,592.36,444.95
2018,10,26,13,30,813.0,92.0,1.2,25.6,555.0,536.59,403.07
2018,10,26,13,45,791.0,91.5,1.25,25.7,524.0,476.01,355.91
2018,10,26,14,0,769.0,91.0,1.3,25.8,493.0,416.38,307.93
2018,10,26,14,15,753.5,87.5,1.35,25.7,459.5,357.67,259.32
2018,10,26,14,30,738.0,84.0,1.4,25.6,426.0,299.84,210.18
2018,10,26,14,45,718.0,80.0,1.4,25.55,389.0,241.66,160.54
2018,10,26,15,0,698.0,76.0,1.4,25.5,352.0,182.24,111.49
2018,10,26,15,15,645.0,75.5,1.4,25.5,307.5,126.95,71.87
2018,10,26,15,30,592.0,75.0,1.4,25.5,263.0,78.15,47.08
2018,10,26,15,45,587.0,64.5,1.45,24.75,226.0,52.19,39.26
2018,10,26,16,0,582.0,54.0,1.5,24.0,189.0,44.54,32.71
2018,10,26,16,15,504.5,48.0,1.5,23.2,145.5,39.54,28.23
2018,10,26,16,30,427.0,42.0,1.5,22.4,102.0,34.68,23.63
2018,10,26,16,45,292.0,31.5,1.55,21.6,65.0,25.95,14.58
2018,10,26,17,0,157.0,21.0,1.6,20.8,28.0,15.96,0.0
2018,10,26,17,15,78.5,10.5,1.65,20.35,14.0,8.26,0.0
2018,10,26,17,30,0.0,0.0,1.7,19.9,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,1.8,19.1,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,1.8,18.8,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,1.8,18.2,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,1.8,17.9,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,1.8,17.65,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,1.8,17.4,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,1.8,17.1,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,1.8,16.8,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,1.85,15.65,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,1.9,15.45,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,1.95,15.35,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,2.0,15.25,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,2.05,15.15,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,2.05,15.05,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,1.95,14.95,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,1.85,14.85,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,1.75,14.75,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,1.7,14.65,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,1.7,14.55,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,1.65,14.45,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,1.6,14.35,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,1.6,14.25,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,27,6,15,0.0,2.0,1.65,14.45,2.0,0.0,0.0
2018,10,27,6,30,0.0,4.0,1.7,14.7,4.0,3.15,0.0
2018,10,27,6,45,57.5,17.0,1.75,15.0,22.0,56.68,0.0
2018,10,27,7,0,115.0,30.0,1.8,15.3,40.0,160.64,114.12
2018,10,27,7,15,284.5,40.0,1.8,15.7,86.0,333.63,270.11
2018,10,27,7,30,454.0,50.0,1.8,16.1,132.0,508.03,411.87
2018,10,27,7,45,338.0,65.0,1.85,16.55,136.0,428.81,352.35
2018,10,27,8,0,222.0,80.0,1.9,17.0,140.0,323.95,268.93
2018,10,27,8,15,156.5,110.5,1.85,17.5,156.5,285.52,236.09
2018,10,27,8,30,91.0,141.0,1.8,18.0,173.0,241.61,197.71
2018,10,27,8,45,137.5,159.5,1.75,18.5,214.5,328.46,267.71
2018,10,27,9,0,184.0,178.0,1.7,19.0,256.0,395.24,319.53
2018,10,27,9,15,229.0,187.5,1.75,19.45,293.5,472.03,377.61
2018,10,27,9,30,274.0,197.0,1.8,19.9,331.0,525.37,416.93
2018,10,27,9,45,317.0,202.0,1.8,20.4,366.5,569.97,448.89
2018,10,27,10,0,360.0,207.0,1.8,20.9,402.0,613.13,479.2
2018,10,27,10,15,423.0,202.0,1.8,21.3,441.0,687.4,531.4
2018,10,27,10,30,486.0,197.0,1.8,21.7,480.0,734.05,563.24
2018,10,27,10,45,568.5,178.0,1.85,22.1,519.0,779.64,595.01
2018,10,27,11,0,651.0,159.0,1.9,22.5,558.0,831.25,629.05
2018,10,27,11,15,650.5,161.5,1.95,22.8,565.5,812.44,614.95
2018,10,27,11,30,650.0,164.0,2.0,23.1,573.0,790.81,599.68
2018,10,27,11,45,645.5,167.0,2.0,23.35,574.5,763.51,579.96
2018,10,27,12,0,641.0,170.0,2.0,23.6,576.0,733.86,558.17
2018,10,27,12,15,673.0,158.0,2.1,23.75,580.5,716.03,546.1
2018,10,27,12,30,705.0,146.0,2.2,23.9,585.0,693.3,530.07
2018,10,27,12,45,694.5,144.0,2.25,24.0,569.0,646.13,495.41
2018,10,27,13,0,684.0,142.0,2.3,24.1,553.0,597.96,459.42
2018,10,27,13,15,707.0,128.5,2.4,24.0,540.5,557.97,429.3
2018,10,27,13,30,730.0,115.0,2.5,23.9,528.0,514.12,394.98
2018,10,27,13,45,679.5,122.5,2.6,23.85,492.0,450.79,344.66
2018,10,27,14,0,629.0,130.0,2.7,23.8,456.0,391.28,296.29
2018,10,27,14,15,527.5,144.0,2.75,23.6,405.0,318.37,237.94
2018,10,27,14,30,426.0,158.0,2.8,23.4,354.0,261.17,192.2
2018,10,27,14,45,416.0,145.0,2.9,23.15,322.5,216.18,154.11
2018,10,27,15,0,406.0,132.0,3.0,22.9,291.0,172.5,117.87
2018,10,27,15,15,365.0,120.5,3.0,22.9,251.0,128.0,84.95
2018,10,27,15,30,324.0,109.0,3.0,22.9,211.0,88.96,61.63
2018,10,27,15,45,265.0,96.0,3.0,22.1,170.5,69.14,54.32
2018,10,27,16,0,206.0,83.0,3.0,21.3,130.0,59.81,46.24
2018,10,27,16,15,173.0,66.5,2.9,20.7,99.5,48.4,36.1
2018,10,27,16,30,140.0,50.0,2.8,20.1,69.0,36.76,25.54
2018,10,27,16,45,88.5,33.5,2.75,19.45,44.0,24.85,13.43
2018,10,27,17,0,37.0,17.0,2.7,18.8,19.0,13.38,0.0
2018,10,27,17,15,18.5,8.5,2.7,18.4,9.5,6.69,0.0
2018,10,27,17,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,2.75,17.6,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,2.8,17.2,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,2.75,17.05,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,2.7,16.9,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,2.65,16.45,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,2.6,16.15,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,2.6,16.05,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,2.6,15.95,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,2.6,15.85,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,2.55,15.7,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,2.45,15.55,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,2.3,15.45,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,2.1,15.35,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,1.95,15.2,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,1.8,15.05,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,1.65,14.75,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,1.65,14.6,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,1.7,14.45,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,1.75,14.4,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,1.8,14.35,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,1.85,14.3,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,1.95,14.25,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,2.05,14.2,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,10,28,6,15,34.0,4.5,2.1,14.55,4.0,0.0,0.0
2018,10,28,6,30,68.0,9.0,2.1,14.9,8.0,0.0,0.0
2018,10,28,6,45,207.0,19.0,2.15,15.25,33.0,170.84,0.0
2018,10,28,7,0,346.0,29.0,2.2,15.6,58.0,361.84,251.01
2018,10,28,7,15,449.5,35.5,2.3,16.05,99.0,471.06,375.34
2018,10,28,7,30,553.0,42.0,2.4,16.5,140.0,583.63,469.62
2018,10,28,7,45,425.0,62.5,2.45,16.95,151.0,511.19,417.41
2018,10,28,8,0,297.0,83.0,2.5,17.4,162.0,422.79,348.94
2018,10,28,8,15,257.5,107.5,2.55,17.8,185.0,399.09,329.74
2018,10,28,8,30,218.0,132.0,2.6,18.2,208.0,395.25,324.65
2018,10,28,8,45,297.5,137.5,2.65,18.6,254.5,479.14,391.54
2018,10,28,9,0,377.0,143.0,2.7,19.0,301.0,590.49,476.08
2018,10,28,9,15,469.0,139.0,2.75,19.35,353.5,678.06,540.82
2018,10,28,9,30,561.0,135.0,2.8,19.7,406.0,775.58,609.78
2018,10,28,9,45,703.0,106.0,2.85,20.05,468.5,881.99,682.81
2018,10,28,10,0,845.0,77.0,2.9,20.4,531.0,963.16,736.22
2018,10,28,10,15,784.5,99.0,3.0,20.6,535.5,932.56,713.53
2018,10,28,10,30,724.0,121.0,3.1,20.8,540.0,892.69,685.41
2018,10,28,10,45,797.0,101.5,3.15,21.05,575.5,917.86,702.09
2018,10,28,11,0,870.0,82.0,3.2,21.3,611.0,932.1,710.7
2018,10,28,11,15,872.0,83.0,3.25,21.4,620.5,910.75,695.45
2018,10,28,11,30,874.0,84.0,3.3,21.5,630.0,885.91,678.15
2018,10,28,11,45,845.0,92.5,3.4,21.6,622.0,839.46,646.02
2018,10,28,12,0,816.0,101.0,3.5,21.7,614.0,800.53,619.08
2018,10,28,12,15,643.5,150.5,3.6,21.7,552.5,685.28,535.26
2018,10,28,12,30,471.0,200.0,3.7,21.7,491.0,565.1,443.74
2018,10,28,12,45,534.5,179.5,3.75,21.7,503.0,561.65,441.93
2018,10,28,13,0,598.0,159.0,3.8,21.7,515.0,558.53,438.94
2018,10,28,13,15,600.5,155.0,3.85,21.6,502.0,519.61,408.0
2018,10,28,13,30,603.0,151.0,3.9,21.5,489.0,479.05,375.09
2018,10,28,13,45,574.5,151.0,3.95,21.35,460.0,425.57,331.45
2018,10,28,14,0,546.0,151.0,4.0,21.2,431.0,369.14,284.72
2018,10,28,14,15,353.5,161.5,4.0,20.95,338.0,270.28,206.88
2018,10,28,14,30,161.0,172.0,4.0,20.7,245.0,185.08,141.56
2018,10,28,14,45,191.0,154.5,4.0,20.5,233.5,165.13,123.36
2018,10,28,15,0,221.0,137.0,4.0,20.3,222.0,142.83,103.16
2018,10,28,15,15,233.5,126.0,4.0,20.3,206.5,117.38,82.55
2018,10,28,15,30,246.0,115.0,4.0,20.3,191.0,90.28,64.91
2018,10,28,15,45,182.0,100.0,3.9,19.6,151.0,70.59,56.14
2018,10,28,16,0,118.0,85.0,3.8,18.9,111.0,60.81,47.54
2018,10,28,16,15,136.0,64.0,3.65,18.5,87.5,46.45,34.7
2018,10,28,16,30,154.0,43.0,3.5,18.1,64.0,32.17,21.77
2018,10,28,16,45,157.5,31.5,3.4,17.7,45.0,23.71,12.15
2018,10,28,17,0,161.0,20.0,3.3,17.3,26.0,15.74,0.0
2018,10,28,17,15,80.5,10.0,3.25,16.95,13.0,7.87,0.0
2018,10,28,17,30,0.0,0.0,3.2,16.6,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,3.15,16.25,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,3.25,14.8,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,3.3,14.65,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,3.25,14.1,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,3.2,13.55,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,3.25,13.45,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,3.3,13.35,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,3.3,13.3,0.0,0.0,0.0
