Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,28,6,15,0.0,0.0,0.45,13.6,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,0.4,13.6,0.0,0.0,0.0
2018,11,28,6,45,23.0,3.5,0.35,13.6,3.0,0.0,0.0
2018,11,28,7,0,46.0,7.0,0.3,13.6,6.0,0.0,0.0
2018,11,28,7,15,53.0,12.0,0.4,13.8,13.5,51.9,0.0
2018,11,28,7,30,60.0,17.0,0.5,14.0,21.0,88.08,43.07
2018,11,28,7,45,30.0,23.0,0.6,14.2,25.0,57.15,41.77
2018,11,28,8,0,0.0,29.0,0.7,14.4,29.0,22.12,12.94
2018,11,28,8,15,30.5,48.5,0.8,14.65,55.5,74.55,58.93
2018,11,28,8,30,61.0,68.0,0.9,14.9,82.0,143.76,118.37
2018,11,28,8,45,61.0,78.5,1.05,15.2,95.0,154.79,127.6
2018,11,28,9,0,61.0,89.0,1.2,15.5,108.0,147.3,121.46
2018,11,28,9,15,31.0,101.0,1.2,15.8,110.5,130.11,105.61
2018,11,28,9,30,1.0,113.0,1.2,16.1,113.0,98.49,77.62
2018,11,28,9,45,15.5,121.5,1.2,16.35,128.0,119.41,95.6
2018,11,28,10,0,30.0,130.0,1.2,16.6,143.0,155.04,125.32
2018,11,28,10,15,97.0,157.5,1.25,16.8,201.5,271.19,221.28
2018,11,28,10,30,164.0,185.0,1.3,17.0,260.0,365.15,296.13
2018,11,28,10,45,117.0,173.0,1.4,17.2,227.5,299.04,242.04
2018,11,28,11,0,70.0,161.0,1.5,17.4,195.0,216.23,174.71
2018,11,28,11,15,36.5,147.5,1.55,17.5,165.5,167.78,134.44
2018,11,28,11,30,3.0,134.0,1.6,17.6,136.0,111.03,86.78
2018,11,28,11,45,55.5,150.0,1.65,17.75,178.5,181.42,146.13
2018,11,28,12,0,108.0,166.0,1.7,17.9,221.0,253.41,204.95
2018,11,28,12,15,86.5,177.5,1.85,17.9,221.5,226.71,182.63
2018,11,28,12,30,65.0,189.0,2.0,17.9,222.0,217.69,174.74
2018,11,28,12,45,171.0,182.0,2.15,17.9,265.5,292.51,236.7
2018,11,28,13,0,277.0,175.0,2.3,17.9,309.0,355.69,287.4
2018,11,28,13,15,491.0,136.0,2.4,17.85,363.0,439.83,353.89
2018,11,28,13,30,705.0,97.0,2.5,17.8,417.0,494.44,394.3
2018,11,28,13,45,689.5,94.5,2.6,17.7,392.5,442.57,350.77
2018,11,28,14,0,674.0,92.0,2.7,17.6,368.0,391.1,306.89
2018,11,28,14,15,673.5,84.5,2.65,17.5,342.0,341.18,262.64
2018,11,28,14,30,673.0,77.0,2.6,17.4,316.0,290.59,216.72
2018,11,28,14,45,619.5,75.0,2.55,17.25,277.0,231.0,164.77
2018,11,28,15,0,566.0,73.0,2.5,17.1,238.0,177.22,118.79
2018,11,28,15,15,536.0,64.5,2.5,17.1,202.5,127.23,77.73
2018,11,28,15,30,506.0,56.0,2.5,17.1,167.0,80.96,45.45
2018,11,28,15,45,451.0,50.0,2.15,16.6,133.0,40.81,30.08
2018,11,28,16,0,396.0,44.0,1.8,16.1,99.0,36.2,25.57
2018,11,28,16,15,249.0,31.5,1.8,15.9,62.0,25.73,15.08
2018,11,28,16,30,102.0,19.0,1.8,15.7,25.0,14.41,0.0
2018,11,28,16,45,51.0,9.5,1.8,15.5,12.5,7.47,0.0
2018,11,28,17,0,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,11,28,17,15,0.0,0.0,2.1,15.25,0.0,0.0,0.0
2018,11,28,17,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,2.7,15.15,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,3.85,14.85,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,4.3,14.6,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,4.5,14.4,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,4.5,14.45,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,4.55,14.55,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,4.6,14.6,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,4.55,14.65,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,4.5,14.7,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,4.3,14.9,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,4.9,15.1,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,5.15,15.2,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,5.4,15.3,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,5.65,15.4,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,5.9,15.5,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,6.15,15.55,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,6.4,15.6,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,6.45,15.6,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,6.5,15.6,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,6.5,15.6,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,6.5,15.6,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,6.4,15.5,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,6.3,15.4,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,6.2,15.25,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,6.1,15.1,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,6.1,14.95,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,6.1,14.8,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,6.15,14.7,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,6.2,14.6,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,6.3,14.55,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,6.4,14.5,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,6.55,14.4,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,6.7,14.3,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,6.75,14.3,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,6.8,14.3,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,6.8,14.3,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,6.8,14.3,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,6.85,14.35,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,6.9,14.4,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,6.95,14.45,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,7.0,14.5,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,7.1,14.5,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,7.2,14.5,0.0,0.0,0.0
2018,11,29,6,45,0.0,1.5,7.3,14.5,1.5,0.0,0.0
2018,11,29,7,0,0.0,3.0,7.4,14.5,3.0,0.0,0.0
2018,11,29,7,15,8.5,12.5,7.4,14.5,13.0,16.63,0.0
2018,11,29,7,30,17.0,22.0,7.4,14.5,23.0,39.7,13.46
2018,11,29,7,45,38.5,35.5,7.4,14.5,40.5,91.54,69.23
2018,11,29,8,0,60.0,49.0,7.4,14.5,58.0,125.97,101.76
2018,11,29,8,15,38.5,49.0,7.35,14.55,55.5,82.99,66.33
2018,11,29,8,30,17.0,49.0,7.3,14.6,53.0,59.73,46.13
2018,11,29,8,45,70.0,76.5,7.2,14.65,97.0,160.79,134.45
2018,11,29,9,0,123.0,104.0,7.1,14.7,141.0,248.17,209.99
2018,11,29,9,15,129.0,97.5,7.05,14.7,140.5,240.23,203.62
2018,11,29,9,30,135.0,91.0,7.0,14.7,140.0,254.68,215.7
2018,11,29,9,45,67.5,54.5,6.95,14.75,79.0,123.19,102.49
2018,11,29,10,0,0.0,18.0,6.9,14.8,18.0,13.71,6.07
2018,11,29,10,15,0.0,30.0,6.85,14.8,30.0,22.9,13.9
2018,11,29,10,30,0.0,42.0,6.8,14.8,42.0,32.12,21.72
2018,11,29,10,45,19.5,82.0,6.75,14.85,91.5,88.6,70.41
2018,11,29,11,0,39.0,122.0,6.7,14.9,141.0,145.56,118.85
2018,11,29,11,15,109.5,151.0,6.6,14.95,206.0,255.66,212.53
2018,11,29,11,30,180.0,180.0,6.5,15.0,271.0,344.44,286.75
2018,11,29,11,45,161.0,169.5,6.4,15.1,251.0,308.32,256.15
2018,11,29,12,0,142.0,159.0,6.3,15.2,231.0,273.61,226.87
2018,11,29,12,15,142.5,131.0,6.2,15.25,203.0,252.11,209.03
2018,11,29,12,30,143.0,103.0,6.1,15.3,175.0,214.18,177.63
2018,11,29,12,45,273.5,138.0,6.0,15.35,271.5,331.89,276.05
2018,11,29,13,0,404.0,173.0,5.9,15.4,368.0,449.81,370.97
2018,11,29,13,15,474.0,150.0,5.75,15.4,370.5,444.14,365.34
2018,11,29,13,30,544.0,127.0,5.6,15.4,373.0,430.68,352.74
2018,11,29,13,45,357.0,119.5,5.4,15.35,277.0,299.33,243.87
2018,11,29,14,0,170.0,112.0,5.2,15.3,181.0,178.45,143.53
2018,11,29,14,15,245.5,93.0,5.05,15.2,184.5,184.92,146.57
2018,11,29,14,30,321.0,74.0,4.9,15.1,188.0,173.46,132.93
2018,11,29,14,45,350.5,81.0,4.7,15.0,193.0,164.73,121.65
2018,11,29,15,0,380.0,88.0,4.5,14.9,198.0,151.09,106.36
2018,11,29,15,15,393.5,74.0,4.5,14.9,173.5,114.12,73.81
2018,11,29,15,30,407.0,60.0,4.5,14.9,149.0,78.27,46.76
2018,11,29,15,45,413.0,51.0,4.35,14.5,124.5,41.82,31.21
2018,11,29,16,0,419.0,42.0,4.2,14.1,100.0,34.69,24.44
2018,11,29,16,15,297.5,32.0,4.25,13.85,65.5,26.37,15.64
2018,11,29,16,30,176.0,22.0,4.3,13.6,31.0,16.76,0.0
2018,11,29,16,45,88.0,11.0,4.4,13.35,15.5,8.65,0.0
2018,11,29,17,0,0.0,0.0,4.5,13.1,0.0,0.0,0.0
2018,11,29,17,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,4.7,12.9,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,4.85,12.8,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,5.0,12.7,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,5.1,12.7,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,5.2,12.7,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,5.3,12.65,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,5.4,12.6,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,5.45,12.65,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,5.5,12.7,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,5.55,12.7,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,5.6,12.7,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,5.6,12.65,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,5.6,12.6,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,5.6,12.6,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,5.6,12.6,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,5.6,12.55,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,5.6,12.5,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,5.6,12.45,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,5.6,12.4,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,5.55,12.35,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,5.5,12.3,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,5.45,12.25,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,5.4,12.2,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,5.35,12.1,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,5.25,11.95,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,5.2,11.9,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,5.1,11.75,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,5.0,11.6,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,4.85,11.5,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,4.7,11.4,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,4.65,11.35,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,4.6,11.3,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,4.6,11.2,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,4.6,11.1,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,4.55,11.1,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,4.5,11.1,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,4.5,11.1,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,4.5,11.1,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,4.45,11.05,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,4.35,10.95,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,4.3,10.9,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,4.3,10.85,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,4.3,10.8,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,4.3,10.7,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,4.3,10.6,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,4.25,10.6,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,4.2,10.6,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,4.15,10.55,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,11,30,6,45,26.5,3.5,4.05,10.5,2.5,0.0,0.0
2018,11,30,7,0,53.0,7.0,4.0,10.5,5.0,0.0,0.0
2018,11,30,7,15,67.0,14.5,4.1,10.95,16.0,64.91,0.0
2018,11,30,7,30,81.0,22.0,4.2,11.4,27.0,118.08,42.61
2018,11,30,7,45,95.5,38.5,4.3,11.85,49.0,167.09,131.33
2018,11,30,8,0,110.0,55.0,4.4,12.3,71.0,202.25,166.85
2018,11,30,8,15,120.0,71.0,4.45,12.6,93.5,213.3,178.91
2018,11,30,8,30,130.0,87.0,4.5,12.9,116.0,241.97,204.38
2018,11,30,8,45,187.0,99.5,4.6,13.2,150.5,329.63,279.38
2018,11,30,9,0,244.0,112.0,4.7,13.5,185.0,399.03,337.93
2018,11,30,9,15,348.5,113.0,4.65,13.75,231.0,522.37,439.36
2018,11,30,9,30,453.0,114.0,4.6,14.0,277.0,623.95,519.73
2018,11,30,9,45,524.0,112.0,4.55,14.3,316.5,687.47,567.38
2018,11,30,10,0,595.0,110.0,4.5,14.6,356.0,760.14,621.06
2018,11,30,10,15,637.0,108.5,4.45,14.8,386.0,792.22,643.22
2018,11,30,10,30,679.0,107.0,4.4,15.0,416.0,820.46,662.49
2018,11,30,10,45,737.5,98.0,4.35,15.25,445.5,850.7,682.97
2018,11,30,11,0,796.0,89.0,4.3,15.5,475.0,870.42,695.56
2018,11,30,11,15,830.0,83.0,4.3,15.6,493.0,872.65,696.27
2018,11,30,11,30,864.0,77.0,4.3,15.7,511.0,869.89,693.61
2018,11,30,11,45,863.0,77.5,4.25,15.8,513.5,840.66,671.39
2018,11,30,12,0,862.0,78.0,4.2,15.9,516.0,808.44,647.37
2018,11,30,12,15,863.0,76.5,4.25,15.95,512.0,772.55,621.11
2018,11,30,12,30,864.0,75.0,4.3,16.0,508.0,727.14,587.7
2018,11,30,12,45,864.5,73.0,4.3,16.0,497.5,685.78,556.36
2018,11,30,13,0,865.0,71.0,4.3,16.0,487.0,642.03,521.08
2018,11,30,13,15,855.5,69.5,4.25,16.0,467.5,590.67,478.84
2018,11,30,13,30,846.0,68.0,4.2,16.0,448.0,541.54,437.24
2018,11,30,13,45,834.0,66.0,4.2,15.95,423.0,485.68,389.52
2018,11,30,14,0,822.0,64.0,4.2,15.9,398.0,429.54,340.23
2018,11,30,14,15,802.5,62.0,4.15,15.75,367.0,370.55,287.47
2018,11,30,14,30,783.0,60.0,4.1,15.6,336.0,312.65,234.57
2018,11,30,14,45,755.0,57.0,4.1,15.5,300.0,252.98,180.11
2018,11,30,15,0,727.0,54.0,4.1,15.4,264.0,195.98,128.85
2018,11,30,15,15,683.0,51.0,4.1,15.4,225.0,139.74,82.27
2018,11,30,15,30,639.0,48.0,4.1,15.4,186.0,88.63,47.07
2018,11,30,15,45,570.5,42.5,3.75,14.6,146.0,40.54,30.06
2018,11,30,16,0,502.0,37.0,3.4,13.8,106.0,31.07,21.33
2018,11,30,16,15,366.0,29.5,3.3,13.35,70.0,24.54,14.13
2018,11,30,16,30,230.0,22.0,3.2,12.9,34.0,18.3,0.0
2018,11,30,16,45,115.0,11.0,3.15,12.45,17.0,8.65,0.0
2018,11,30,17,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,11,30,17,15,0.0,0.0,3.05,11.95,0.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,2.95,11.55,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,2.85,11.25,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,2.65,10.75,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,2.4,10.25,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,2.25,10.05,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,2.25,10.05,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,2.35,10.15,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,2.45,10.2,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,2.8,10.45,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,3.25,11.05,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,3.5,11.35,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,3.7,11.65,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,3.9,11.95,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,4.15,12.2,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,4.3,12.3,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,4.3,12.3,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,4.3,12.3,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,4.35,12.3,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,4.35,12.25,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,4.3,12.2,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,4.25,12.2,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,4.15,12.25,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,12,1,6,45,3.0,2.0,4.1,12.4,2.0,0.0,0.0
2018,12,1,7,0,6.0,4.0,4.1,12.5,4.0,0.0,0.0
2018,12,1,7,15,56.0,16.5,4.2,12.7,19.5,57.63,0.0
2018,12,1,7,30,106.0,29.0,4.3,12.9,35.0,157.95,42.45
2018,12,1,7,45,192.0,43.0,4.4,13.1,66.0,279.62,219.54
2018,12,1,8,0,278.0,57.0,4.5,13.3,97.0,374.9,309.91
2018,12,1,8,15,217.5,44.5,4.6,13.35,82.0,296.93,250.29
2018,12,1,8,30,157.0,32.0,4.7,13.4,67.0,215.09,183.05
2018,12,1,8,45,78.5,27.5,4.8,13.5,45.0,114.53,96.12
2018,12,1,9,0,0.0,23.0,4.9,13.6,23.0,17.5,9.43
2018,12,1,9,15,0.0,33.5,5.0,13.65,33.5,25.55,16.37
2018,12,1,9,30,0.0,44.0,5.1,13.7,44.0,33.62,23.28
2018,12,1,9,45,98.5,72.5,5.25,13.8,113.0,191.37,161.7
2018,12,1,10,0,197.0,101.0,5.4,13.9,182.0,322.37,273.57
2018,12,1,10,15,459.5,100.0,5.45,14.0,303.5,609.94,510.12
2018,12,1,10,30,722.0,99.0,5.5,14.1,425.0,851.54,695.77
2018,12,1,10,45,638.5,118.5,5.6,14.2,415.0,782.23,641.17
2018,12,1,11,0,555.0,138.0,5.7,14.3,405.0,701.28,578.51
2018,12,1,11,15,510.0,139.0,5.75,14.35,388.5,645.41,534.71
2018,12,1,11,30,465.0,140.0,5.8,14.4,372.0,589.8,489.79
2018,12,1,11,45,635.5,117.0,5.8,14.5,436.5,700.21,577.48
2018,12,1,12,0,806.0,94.0,5.8,14.6,501.0,782.03,639.94
2018,12,1,12,15,627.0,119.5,5.8,14.6,434.5,643.18,531.13
2018,12,1,12,30,448.0,145.0,5.8,14.6,368.0,500.58,415.22
2018,12,1,12,45,363.5,155.0,5.8,14.65,333.5,429.0,355.79
2018,12,1,13,0,279.0,165.0,5.8,14.7,299.0,348.26,288.44
2018,12,1,13,15,419.5,145.0,5.75,14.65,337.5,408.34,337.66
2018,12,1,13,30,560.0,125.0,5.7,14.6,376.0,445.5,366.13
2018,12,1,13,45,575.0,116.0,5.7,14.55,361.0,409.86,334.37
2018,12,1,14,0,590.0,107.0,5.7,14.5,346.0,371.67,299.66
2018,12,1,14,15,610.5,95.0,5.65,14.35,325.5,330.38,261.25
2018,12,1,14,30,631.0,83.0,5.6,14.2,305.0,286.1,219.16
2018,12,1,14,45,647.5,74.5,5.5,14.1,281.0,241.07,175.7
2018,12,1,15,0,664.0,66.0,5.4,14.0,257.0,193.69,130.69
2018,12,1,15,15,614.5,61.5,5.4,14.0,218.0,138.54,84.82
2018,12,1,15,30,565.0,57.0,5.4,14.0,179.0,89.27,50.18
2018,12,1,15,45,490.5,50.5,5.0,13.45,140.0,44.19,33.41
2018,12,1,16,0,416.0,44.0,4.6,12.9,101.0,36.37,25.99
2018,12,1,16,15,291.0,33.0,4.5,12.6,66.0,27.23,16.26
2018,12,1,16,30,166.0,22.0,4.4,12.3,31.0,16.73,0.0
2018,12,1,16,45,83.0,11.0,4.25,11.95,15.5,8.65,0.0
2018,12,1,17,0,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,12,1,17,15,0.0,0.0,4.05,11.45,0.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,4.0,10.95,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,4.0,10.8,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,4.0,10.6,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,3.9,10.4,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,3.85,10.3,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,3.75,9.9,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,3.7,9.8,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,3.65,9.7,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,3.55,9.35,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,3.5,9.2,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,3.5,9.1,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,3.45,9.05,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,3.35,8.9,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,3.3,8.8,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,3.3,8.75,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,3.3,8.7,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,3.25,8.65,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,3.2,8.6,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,3.2,8.4,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,3.15,8.35,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,3.1,8.3,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,3.1,8.25,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,3.1,8.2,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,3.05,8.15,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,3.0,8.1,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,2.95,8.05,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,2.85,7.95,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,2.8,7.9,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,2.55,7.85,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,2.25,7.75,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,12,2,6,45,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,12,2,7,0,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,12,2,7,15,135.5,11.0,1.7,8.0,19.0,116.54,0.0
2018,12,2,7,30,271.0,22.0,1.6,8.3,38.0,290.43,48.57
2018,12,2,7,45,413.5,29.0,1.5,8.6,76.5,449.34,348.68
2018,12,2,8,0,556.0,36.0,1.4,8.9,115.0,582.91,470.31
2018,12,2,8,15,622.0,40.5,1.4,9.2,156.0,662.62,536.69
2018,12,2,8,30,688.0,45.0,1.4,9.5,197.0,742.02,598.9
2018,12,2,8,45,730.0,48.5,1.35,9.85,237.0,796.75,639.17
2018,12,2,9,0,772.0,52.0,1.3,10.2,277.0,849.63,676.07
2018,12,2,9,15,797.5,54.5,1.3,10.5,313.0,882.77,698.18
2018,12,2,9,30,823.0,57.0,1.3,10.8,349.0,912.95,717.6
2018,12,2,9,45,837.0,59.5,1.3,11.1,379.0,917.49,718.74
2018,12,2,10,0,851.0,62.0,1.3,11.4,409.0,929.63,725.34
2018,12,2,10,15,863.5,63.5,1.25,11.6,433.5,935.37,726.8
2018,12,2,10,30,876.0,65.0,1.2,11.8,458.0,937.48,725.88
2018,12,2,10,45,885.0,65.5,1.15,12.0,476.0,931.19,719.36
2018,12,2,11,0,894.0,66.0,1.1,12.2,494.0,921.22,710.58
2018,12,2,11,15,898.5,67.0,1.05,12.45,505.5,904.13,697.04
2018,12,2,11,30,903.0,68.0,1.0,12.7,517.0,883.49,681.32
2018,12,2,11,45,905.0,67.5,1.0,12.95,520.5,855.38,661.49
2018,12,2,12,0,907.0,67.0,1.0,13.2,524.0,824.06,639.56
2018,12,2,12,15,906.0,67.0,1.0,13.35,520.0,787.94,614.49
2018,12,2,12,30,905.0,67.0,1.0,13.5,516.0,749.04,587.38
2018,12,2,12,45,868.0,73.0,1.0,13.65,496.0,689.6,544.79
2018,12,2,13,0,831.0,79.0,1.0,13.8,476.0,635.77,503.54
2018,12,2,13,15,739.5,94.5,0.95,13.75,437.5,555.79,441.6
2018,12,2,13,30,648.0,110.0,0.9,13.7,399.0,479.96,381.88
2018,12,2,13,45,750.0,85.0,0.85,13.65,401.5,465.89,368.24
2018,12,2,14,0,852.0,60.0,0.8,13.6,404.0,439.12,342.21
2018,12,2,14,15,773.0,66.5,0.8,13.4,360.0,366.29,281.23
2018,12,2,14,30,694.0,73.0,0.8,13.2,316.0,298.07,223.46
2018,12,2,14,45,602.5,76.0,0.8,13.0,270.5,231.93,167.72
2018,12,2,15,0,511.0,79.0,0.8,12.8,225.0,175.71,121.3
2018,12,2,15,15,444.0,72.5,0.8,12.8,186.0,125.53,81.22
2018,12,2,15,30,377.0,66.0,0.8,12.8,147.0,80.7,49.5
2018,12,2,15,45,317.0,56.0,0.9,12.35,114.0,44.71,34.05
2018,12,2,16,0,257.0,46.0,1.0,11.9,81.0,34.63,24.63
2018,12,2,16,15,191.5,33.0,1.1,11.6,53.5,24.94,14.48
2018,12,2,16,30,126.0,20.0,1.2,11.3,26.0,15.18,0.0
2018,12,2,16,45,63.0,10.0,1.3,11.0,13.0,7.87,0.0
2018,12,2,17,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,12,2,17,15,0.0,0.0,1.45,10.6,0.0,0.0,0.0
2018,12,2,17,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,1.55,10.35,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,1.6,10.15,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,1.65,10.05,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,1.75,9.95,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,1.8,9.05,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,1.85,8.9,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,1.95,8.75,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,2.0,8.45,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,2.0,8.25,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,2.05,7.75,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,2.1,7.45,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,2.3,7.1,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,2.35,6.95,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,2.4,6.8,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,2.45,6.65,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,2.55,6.4,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,2.6,6.3,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,2.65,6.25,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,2.7,6.2,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,2.75,6.1,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,2.8,5.95,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,2.8,5.9,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,2.8,5.8,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,2.8,5.7,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,2.8,5.7,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,2.8,5.7,0.0,0.0,0.0
2018,12,3,6,45,0.0,0.0,2.8,5.65,0.0,0.0,0.0
2018,12,3,7,0,0.0,0.0,2.8,5.6,0.0,0.0,0.0
2018,12,3,7,15,58.5,10.5,2.9,6.1,14.0,54.77,0.0
2018,12,3,7,30,117.0,21.0,3.0,6.6,28.0,159.83,0.91
2018,12,3,7,45,182.0,34.5,3.1,7.1,55.0,256.34,201.56
2018,12,3,8,0,247.0,48.0,3.2,7.6,82.0,332.99,279.57
2018,12,3,8,15,286.5,60.0,3.2,8.05,112.5,387.37,329.5
2018,12,3,8,30,326.0,72.0,3.2,8.5,143.0,442.93,377.82
2018,12,3,8,45,282.0,88.5,3.15,9.0,158.5,403.16,345.26
2018,12,3,9,0,238.0,105.0,3.1,9.5,174.0,383.41,327.59
2018,12,3,9,15,412.0,97.5,3.05,10.0,235.0,562.88,475.34
2018,12,3,9,30,586.0,90.0,3.0,10.5,296.0,732.15,604.91
2018,12,3,9,45,707.0,77.0,3.0,11.0,347.5,831.39,676.41
2018,12,3,10,0,828.0,64.0,3.0,11.5,399.0,920.89,738.93
2018,12,3,10,15,730.5,88.0,3.0,11.7,397.0,856.26,689.55
2018,12,3,10,30,633.0,112.0,3.0,11.9,395.0,782.06,633.94
2018,12,3,10,45,549.5,137.0,3.0,12.15,389.5,709.54,578.82
2018,12,3,11,0,466.0,162.0,3.0,12.4,384.0,647.88,530.11
2018,12,3,11,15,451.0,169.5,3.0,12.55,388.5,628.04,513.91
2018,12,3,11,30,436.0,177.0,3.0,12.7,393.0,606.79,496.36
2018,12,3,11,45,476.0,167.5,3.0,12.85,405.0,612.41,500.85
2018,12,3,12,0,516.0,158.0,3.0,13.0,417.0,613.89,501.85
2018,12,3,12,15,489.0,163.5,2.95,13.1,407.0,575.32,470.55
2018,12,3,12,30,462.0,169.0,2.9,13.2,397.0,536.85,439.37
2018,12,3,12,45,570.5,140.0,2.85,13.3,415.5,564.55,461.36
2018,12,3,13,0,679.0,111.0,2.8,13.4,434.0,574.98,468.77
2018,12,3,13,15,548.5,128.0,2.8,13.45,382.5,476.5,389.05
2018,12,3,13,30,418.0,145.0,2.8,13.5,331.0,382.74,312.59
2018,12,3,13,45,285.0,155.0,2.75,13.55,278.5,289.18,235.52
2018,12,3,14,0,152.0,165.0,2.7,13.6,226.0,212.94,172.43
2018,12,3,14,15,125.0,144.5,2.7,13.5,192.0,173.06,138.98
2018,12,3,14,30,98.0,124.0,2.7,13.4,158.0,136.99,108.57
2018,12,3,14,45,49.0,92.5,2.7,13.3,109.5,86.29,66.64
2018,12,3,15,0,0.0,61.0,2.7,13.2,61.0,46.74,34.61
2018,12,3,15,15,53.5,62.0,2.7,13.2,73.5,57.22,41.11
2018,12,3,15,30,107.0,63.0,2.7,13.2,86.0,56.97,39.12
2018,12,3,15,45,78.0,49.0,2.6,12.45,64.0,37.85,27.96
2018,12,3,16,0,49.0,35.0,2.5,11.7,42.0,26.73,17.73
2018,12,3,16,15,24.5,21.0,2.5,11.45,24.5,16.38,7.53
2018,12,3,16,30,0.0,7.0,2.5,11.2,7.0,5.31,0.0
2018,12,3,16,45,0.0,3.5,2.55,10.9,3.5,2.75,0.0
2018,12,3,17,0,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,12,3,17,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,2.45,10.25,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,2.55,9.8,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,2.65,9.7,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,2.75,9.7,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,3.05,9.7,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,3.2,9.65,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,3.35,9.6,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,3.4,9.6,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,3.4,9.55,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,3.25,9.45,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,3.15,9.4,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,3.1,9.35,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,3.1,9.25,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,3.1,9.15,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,3.1,9.05,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,3.15,8.95,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,3.2,8.9,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,3.2,8.85,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,3.2,8.8,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,3.25,8.75,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,3.3,8.7,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,3.4,8.7,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,3.5,8.7,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,3.55,8.65,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,3.6,8.6,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,3.7,8.6,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,3.8,8.6,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,3.85,8.6,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,3.9,8.6,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,3.9,8.55,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2018,12,4,6,45,0.0,0.0,3.85,8.45,0.0,0.0,0.0
2018,12,4,7,0,0.0,0.0,3.8,8.4,0.0,0.0,0.0
2018,12,4,7,15,0.0,5.5,3.9,8.6,5.5,4.33,0.0
2018,12,4,7,30,0.0,11.0,4.0,8.8,11.0,8.36,0.0
2018,12,4,7,45,0.0,21.5,4.1,9.0,21.5,16.4,7.21
2018,12,4,8,0,0.0,32.0,4.2,9.2,32.0,24.46,15.04
2018,12,4,8,15,0.0,43.5,4.2,9.6,43.5,34.8,24.27
2018,12,4,8,30,0.0,55.0,4.2,10.0,55.0,45.12,33.42
2018,12,4,8,45,0.0,64.0,4.2,10.35,64.0,52.43,39.87
2018,12,4,9,0,0.0,73.0,4.2,10.7,73.0,59.86,46.33
2018,12,4,9,15,0.0,88.0,4.2,11.2,88.0,73.93,58.37
2018,12,4,9,30,0.0,103.0,4.2,11.7,103.0,87.96,70.22
2018,12,4,9,45,0.0,107.5,4.2,12.2,107.5,90.49,72.14
2018,12,4,10,0,0.0,112.0,4.2,12.7,112.0,93.36,74.34
2018,12,4,10,15,0.0,113.5,4.15,13.05,113.5,93.45,74.2
2018,12,4,10,30,0.0,115.0,4.1,13.4,115.0,93.84,74.32
2018,12,4,10,45,0.0,121.5,4.0,13.75,121.5,99.23,78.67
2018,12,4,11,0,0.0,128.0,3.9,14.1,128.0,104.65,83.02
2018,12,4,11,15,0.0,132.0,3.75,14.35,132.0,107.73,85.43
2018,12,4,11,30,0.0,136.0,3.6,14.6,136.0,110.85,87.89
2018,12,4,11,45,5.0,146.5,3.5,14.8,149.0,124.3,99.18
2018,12,4,12,0,10.0,157.0,3.4,15.0,162.0,137.41,110.11
2018,12,4,12,15,19.5,174.5,3.2,15.05,184.0,160.26,129.21
2018,12,4,12,30,29.0,192.0,3.0,15.1,206.0,196.3,158.91
2018,12,4,12,45,27.0,186.5,2.8,15.1,199.5,173.66,140.17
2018,12,4,13,0,25.0,181.0,2.6,15.1,193.0,165.27,133.22
2018,12,4,13,15,22.0,173.5,2.6,14.95,183.5,154.78,124.62
2018,12,4,13,30,19.0,166.0,2.6,14.8,174.0,144.75,116.4
2018,12,4,13,45,14.0,145.5,2.6,14.65,151.5,122.92,98.33
2018,12,4,14,0,9.0,125.0,2.6,14.5,129.0,102.28,81.18
2018,12,4,14,15,4.5,91.5,2.7,14.25,93.5,72.5,56.23
2018,12,4,14,30,0.0,58.0,2.8,14.0,58.0,44.42,32.51
2018,12,4,14,45,0.0,49.5,2.9,13.75,49.5,37.86,26.95
2018,12,4,15,0,0.0,41.0,3.0,13.5,41.0,31.31,21.34
2018,12,4,15,15,0.0,37.0,3.0,13.5,37.0,28.24,18.65
2018,12,4,15,30,0.0,33.0,3.0,13.5,33.0,25.17,15.91
2018,12,4,15,45,0.0,26.5,3.0,12.85,26.5,20.19,11.52
2018,12,4,16,0,0.0,20.0,3.0,12.2,20.0,15.22,7.63
2018,12,4,16,15,0.0,13.5,2.9,11.9,13.5,10.26,2.56
2018,12,4,16,30,0.0,7.0,2.8,11.6,7.0,5.31,0.0
2018,12,4,16,45,0.0,3.5,2.75,11.3,3.5,2.75,0.0
2018,12,4,17,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,12,4,17,15,0.0,0.0,2.7,10.85,0.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,2.75,10.6,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,2.95,10.55,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,3.05,10.6,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,3.15,10.65,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,3.2,10.75,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,3.15,10.8,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,3.05,10.75,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,3.0,10.65,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,2.95,10.55,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,2.75,10.45,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,2.8,10.35,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,2.95,10.3,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,3.15,10.3,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,3.6,10.3,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,3.75,10.35,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,3.8,10.4,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,3.85,10.4,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,3.9,10.4,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,3.95,10.45,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,4.0,10.45,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,4.0,10.4,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,4.0,10.4,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,4.0,10.4,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,3.9,10.4,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,3.8,10.4,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,3.75,10.4,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,3.65,10.35,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,3.6,10.3,0.0,0.0,0.0
2018,12,5,6,45,0.0,0.0,3.6,10.3,0.0,0.0,0.0
2018,12,5,7,0,0.0,0.0,3.6,10.3,0.0,0.0,0.0
2018,12,5,7,15,23.5,4.0,3.65,10.4,5.0,21.77,0.0
2018,12,5,7,30,47.0,8.0,3.7,10.5,10.0,66.57,0.0
2018,12,5,7,45,38.0,9.0,3.7,10.55,12.0,65.25,45.97
2018,12,5,8,0,29.0,10.0,3.7,10.6,14.0,43.51,32.22
2018,12,5,8,15,39.0,14.5,3.7,10.75,21.5,59.1,46.75
2018,12,5,8,30,49.0,19.0,3.7,10.9,29.0,74.68,61.11
2018,12,5,8,45,24.5,27.5,3.7,11.05,32.5,52.63,41.22
2018,12,5,9,0,0.0,36.0,3.7,11.2,36.0,27.46,18.22
2018,12,5,9,15,0.0,41.5,3.65,11.5,41.5,31.69,21.88
2018,12,5,9,30,0.0,47.0,3.6,11.8,47.0,35.93,25.5
2018,12,5,9,45,0.0,50.0,3.55,12.05,50.0,38.25,27.43
2018,12,5,10,0,0.0,53.0,3.5,12.3,53.0,40.57,29.36
2018,12,5,10,15,0.0,60.0,3.4,12.6,60.0,45.97,33.91
2018,12,5,10,30,0.0,67.0,3.3,12.9,67.0,51.39,38.44
2018,12,5,10,45,0.0,80.5,3.2,13.2,80.5,61.86,47.24
2018,12,5,11,0,0.0,94.0,3.1,13.5,94.0,73.4,56.9
2018,12,5,11,15,0.0,99.5,3.0,13.75,99.5,78.04,60.7
2018,12,5,11,30,0.0,105.0,2.9,14.0,105.0,82.68,64.5
2018,12,5,11,45,8.5,122.5,2.8,14.2,126.5,105.2,83.64
2018,12,5,12,0,17.0,140.0,2.7,14.4,148.0,127.34,102.26
2018,12,5,12,15,20.5,152.0,2.55,14.5,162.0,140.0,112.74
2018,12,5,12,30,24.0,164.0,2.4,14.6,176.0,163.9,132.43
2018,12,5,12,45,63.0,159.5,2.3,14.7,189.5,183.98,149.82
2018,12,5,13,0,102.0,155.0,2.2,14.8,203.0,212.98,174.01
2018,12,5,13,15,132.0,169.0,2.15,14.8,229.0,237.54,193.88
2018,12,5,13,30,162.0,183.0,2.1,14.8,255.0,258.26,210.15
2018,12,5,13,45,150.5,173.5,2.1,14.75,237.5,232.1,188.09
2018,12,5,14,0,139.0,164.0,2.1,14.7,220.0,207.2,167.04
2018,12,5,14,15,122.5,144.0,2.15,14.6,190.5,172.41,137.82
2018,12,5,14,30,106.0,124.0,2.2,14.5,161.0,140.18,110.58
2018,12,5,14,45,120.5,116.0,2.2,14.4,153.5,128.64,99.58
2018,12,5,15,0,135.0,108.0,2.2,14.3,146.0,115.24,86.79
2018,12,5,15,15,129.0,93.0,2.2,14.3,125.0,91.76,66.7
2018,12,5,15,30,123.0,78.0,2.2,14.3,104.0,69.36,48.67
2018,12,5,15,45,102.0,62.5,2.2,13.7,81.0,47.46,33.51
2018,12,5,16,0,81.0,47.0,2.2,13.1,58.0,34.69,24.48
2018,12,5,16,15,53.5,32.0,2.25,12.8,38.0,23.91,13.41
2018,12,5,16,30,26.0,17.0,2.3,12.5,18.0,13.02,0.0
2018,12,5,16,45,13.0,8.5,2.35,12.2,9.0,6.69,0.0
2018,12,5,17,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,12,5,17,15,0.0,0.0,2.45,11.7,0.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,2.5,10.95,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,2.5,10.65,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,2.55,10.4,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,2.6,9.85,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,2.6,9.75,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,2.65,9.65,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,2.7,9.55,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,2.7,9.55,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,2.65,9.6,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,2.6,9.55,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,2.6,9.25,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,2.65,8.9,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,2.65,8.7,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,12,6,6,45,0.0,0.0,2.6,8.55,0.0,0.0,0.0
2018,12,6,7,0,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,12,6,7,15,94.5,10.5,2.7,8.85,15.0,83.05,0.0
2018,12,6,7,30,189.0,21.0,2.8,9.2,30.0,212.14,0.0
2018,12,6,7,45,317.5,30.0,2.9,9.6,63.5,366.11,273.2
2018,12,6,8,0,446.0,39.0,3.0,10.0,97.0,498.14,406.7
2018,12,6,8,15,519.0,44.5,3.0,10.35,135.5,581.3,479.61
2018,12,6,8,30,592.0,50.0,3.0,10.7,174.0,665.44,548.85
2018,12,6,8,45,640.5,53.5,3.0,11.1,212.5,715.6,588.85
2018,12,6,9,0,689.0,57.0,3.0,11.5,251.0,774.09,633.31
2018,12,6,9,15,722.0,59.5,3.0,11.95,286.5,814.26,662.17
2018,12,6,9,30,755.0,62.0,3.0,12.4,322.0,851.73,688.12
2018,12,6,9,45,781.0,63.0,2.95,12.85,353.0,877.32,704.33
2018,12,6,10,0,807.0,64.0,2.9,13.3,384.0,899.58,717.79
2018,12,6,10,15,821.0,65.0,2.8,13.7,408.5,906.68,719.91
2018,12,6,10,30,835.0,66.0,2.7,14.1,433.0,910.19,719.56
2018,12,6,10,45,843.5,67.5,2.6,14.45,451.5,894.81,706.02
2018,12,6,11,0,852.0,69.0,2.5,14.8,470.0,886.83,698.06
2018,12,6,11,15,858.0,70.0,2.4,15.05,481.5,872.38,685.83
2018,12,6,11,30,864.0,71.0,2.3,15.3,493.0,854.46,671.37
2018,12,6,11,45,865.5,71.0,2.2,15.55,497.0,828.07,651.06
2018,12,6,12,0,867.0,71.0,2.1,15.8,501.0,798.63,628.76
2018,12,6,12,15,866.0,70.5,2.05,15.95,497.0,763.71,603.24
2018,12,6,12,30,865.0,70.0,2.0,16.1,493.0,726.16,575.82
2018,12,6,12,45,860.0,69.5,1.95,16.2,482.5,683.36,544.33
2018,12,6,13,0,855.0,69.0,1.9,16.3,472.0,638.6,509.07
2018,12,6,13,15,846.0,68.0,1.85,16.35,454.0,589.14,469.58
2018,12,6,13,30,837.0,67.0,1.8,16.4,436.0,541.98,430.76
2018,12,6,13,45,823.5,65.5,1.75,16.45,411.5,486.86,384.85
2018,12,6,14,0,810.0,64.0,1.7,16.5,387.0,431.58,337.54
2018,12,6,14,15,790.0,62.0,1.6,16.4,356.5,373.39,286.78
2018,12,6,14,30,770.0,60.0,1.5,16.3,326.0,316.32,235.8
2018,12,6,14,45,741.5,57.0,1.45,16.2,291.0,257.42,183.11
2018,12,6,15,0,713.0,54.0,1.4,16.1,256.0,201.2,133.15
2018,12,6,15,15,669.5,50.5,1.4,16.1,218.0,145.31,86.69
2018,12,6,15,30,626.0,47.0,1.4,16.1,180.0,94.44,50.25
2018,12,6,15,45,557.5,42.0,1.15,15.2,141.0,44.24,25.54
2018,12,6,16,0,489.0,37.0,0.9,14.3,102.0,31.01,21.21
2018,12,6,16,15,356.5,29.0,0.9,14.05,67.0,24.12,13.49
2018,12,6,16,30,224.0,21.0,0.9,13.8,32.0,17.45,0.0
2018,12,6,16,45,112.0,10.5,0.9,13.6,16.0,8.26,0.0
2018,12,6,17,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,12,6,17,15,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,12,6,17,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,0.95,12.9,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,1.0,12.55,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,0.95,12.4,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,0.85,12.4,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,0.75,12.35,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,0.6,12.25,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,0.65,12.05,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,0.95,11.7,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,1.45,10.8,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,1.65,10.45,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,1.7,10.15,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,1.65,9.95,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,1.55,9.85,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,1.45,9.55,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,1.4,8.55,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,1.45,8.45,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,1.55,8.4,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,12,7,6,45,0.0,0.0,1.7,8.35,0.0,0.0,0.0
2018,12,7,7,0,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,12,7,7,15,18.5,8.5,1.85,8.6,9.5,21.31,0.0
2018,12,7,7,30,37.0,17.0,1.9,8.9,19.0,58.33,0.0
2018,12,7,7,45,84.5,31.5,1.95,9.2,41.0,148.97,107.49
2018,12,7,8,0,132.0,46.0,2.0,9.5,63.0,208.93,171.86
2018,12,7,8,15,170.5,61.0,2.0,9.75,91.0,263.82,221.91
2018,12,7,8,30,209.0,76.0,2.0,10.0,119.0,319.65,270.87
2018,12,7,8,45,228.5,89.5,1.95,10.3,145.5,355.51,301.47
2018,12,7,9,0,248.0,103.0,1.9,10.6,172.0,391.15,330.86
2018,12,7,9,15,276.0,115.0,1.8,10.85,201.5,432.14,363.76
2018,12,7,9,30,304.0,127.0,1.7,11.1,231.0,472.45,395.11
2018,12,7,9,45,414.5,121.0,1.6,11.4,276.5,591.97,488.44
2018,12,7,10,0,525.0,115.0,1.5,11.7,322.0,686.77,557.21
2018,12,7,10,15,566.5,113.5,1.4,12.2,350.0,728.65,584.41
2018,12,7,10,30,608.0,112.0,1.3,12.7,378.0,758.0,602.36
2018,12,7,10,45,640.5,112.0,1.2,13.2,402.5,776.73,612.45
2018,12,7,11,0,673.0,112.0,1.1,13.7,427.0,791.62,619.75
2018,12,7,11,15,774.5,90.5,1.0,14.25,461.5,832.85,645.14
2018,12,7,11,30,876.0,69.0,0.9,14.8,496.0,862.77,661.81
2018,12,7,11,45,878.5,69.0,0.8,15.3,500.0,837.03,640.69
2018,12,7,12,0,881.0,69.0,0.7,15.8,504.0,808.13,618.36
2018,12,7,12,15,879.5,69.0,0.7,16.05,500.5,773.05,594.16
2018,12,7,12,30,878.0,69.0,0.7,16.3,497.0,735.32,568.09
2018,12,7,12,45,874.0,68.0,0.75,16.55,486.5,692.21,538.65
2018,12,7,13,0,870.0,67.0,0.8,16.8,476.0,647.03,505.11
2018,12,7,13,15,861.0,66.5,0.8,16.8,458.0,597.53,467.3
2018,12,7,13,30,852.0,66.0,0.8,16.8,440.0,546.82,427.47
2018,12,7,13,45,838.5,64.0,0.8,16.85,415.0,493.94,384.62
2018,12,7,14,0,825.0,62.0,0.8,16.9,390.0,437.42,337.65
2018,12,7,14,15,804.5,60.0,0.8,16.8,359.5,378.3,287.45
2018,12,7,14,30,784.0,58.0,0.8,16.7,329.0,320.32,236.76
2018,12,7,14,45,753.5,56.0,0.8,16.55,293.5,261.07,184.56
2018,12,7,15,0,723.0,54.0,0.8,16.4,258.0,204.67,135.0
2018,12,7,15,15,679.5,50.5,0.8,16.4,220.0,148.13,88.22
2018,12,7,15,30,636.0,47.0,0.8,16.4,182.0,96.61,51.26
2018,12,7,15,45,566.5,42.0,0.75,15.65,142.5,48.48,28.11
2018,12,7,16,0,497.0,37.0,0.7,14.9,103.0,31.06,21.19
2018,12,7,16,15,363.0,29.0,0.75,14.65,67.5,24.14,13.46
2018,12,7,16,30,229.0,21.0,0.8,14.4,32.0,17.47,0.0
2018,12,7,16,45,114.5,10.5,0.8,14.1,16.0,8.26,0.0
2018,12,7,17,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,0.75,13.45,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,0.7,13.25,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,0.65,13.15,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,0.55,13.05,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,0.45,12.95,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.4,12.7,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.4,12.6,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.45,12.4,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.5,12.15,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.55,11.95,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.6,11.85,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.65,11.7,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.7,11.55,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,0.75,11.3,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,0.9,10.95,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,1.05,10.6,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,1.35,9.8,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,1.5,9.35,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,1.65,8.9,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,1.75,8.55,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,1.9,8.25,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,2.05,7.95,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,2.15,7.65,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,2.25,7.4,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,2.35,7.3,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,12,8,6,45,0.0,0.0,2.4,7.25,0.0,0.0,0.0
2018,12,8,7,0,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,12,8,7,15,100.0,9.5,2.45,7.65,14.0,86.38,0.0
2018,12,8,7,30,200.0,19.0,2.5,8.1,28.0,178.9,0.0
2018,12,8,7,45,330.0,28.5,2.55,8.55,62.0,372.78,267.73
2018,12,8,8,0,460.0,38.0,2.6,9.0,96.0,508.25,413.18
2018,12,8,8,15,534.0,43.5,2.6,9.4,134.5,592.56,487.7
2018,12,8,8,30,608.0,49.0,2.6,9.8,173.0,677.85,557.73
2018,12,8,8,45,655.5,53.0,2.6,10.2,212.0,727.9,597.63
2018,12,8,9,0,703.0,57.0,2.6,10.6,251.0,786.36,641.92
2018,12,8,9,15,737.0,59.0,2.65,11.2,287.0,827.14,671.09
2018,12,8,9,30,771.0,61.0,2.7,11.8,323.0,865.13,697.27
2018,12,8,9,45,797.5,62.5,2.7,12.35,355.0,892.07,714.42
2018,12,8,10,0,824.0,64.0,2.7,12.9,387.0,915.63,728.82
2018,12,8,10,15,838.0,65.5,2.7,13.35,412.5,923.51,732.07
2018,12,8,10,30,852.0,67.0,2.7,13.8,438.0,927.72,732.88
2018,12,8,10,45,861.0,67.5,2.65,14.25,456.0,911.41,718.8
2018,12,8,11,0,870.0,68.0,2.6,14.7,474.0,902.46,710.3
2018,12,8,11,15,875.0,69.5,2.5,14.9,486.0,887.59,697.91
2018,12,8,11,30,880.0,71.0,2.4,15.1,498.0,869.22,683.26
2018,12,8,11,45,881.5,71.0,2.35,15.35,502.0,842.58,663.18
2018,12,8,12,0,883.0,71.0,2.3,15.6,506.0,812.82,641.05
2018,12,8,12,15,829.5,83.0,2.2,15.65,489.5,759.22,601.81
