Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,18,16,30,236.0,22.0,1.2,13.9,35.0,18.25,0.0
2018,12,18,16,45,118.0,11.0,1.25,13.6,17.5,8.65,0.0
2018,12,18,17,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,12,18,17,15,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,12,18,17,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,12,18,17,45,0.0,0.0,1.25,12.9,0.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,1.15,12.65,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,1.15,12.3,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,1.15,12.35,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,1.05,12.55,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,0.95,12.6,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,0.95,12.55,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,1.05,12.15,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,1.05,11.4,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,12,19,7,15,59.0,5.5,0.95,11.65,7.0,0.0,0.0
2018,12,19,7,30,118.0,11.0,0.9,11.9,14.0,103.87,0.0
2018,12,19,7,45,90.0,19.5,0.85,12.2,24.0,137.32,42.93
2018,12,19,8,0,62.0,28.0,0.8,12.5,34.0,114.2,87.09
2018,12,19,8,15,37.5,43.0,0.9,12.8,47.0,80.62,63.27
2018,12,19,8,30,13.0,58.0,1.0,13.1,60.0,65.7,50.71
2018,12,19,8,45,15.5,69.5,1.1,13.45,73.0,77.68,61.38
2018,12,19,9,0,18.0,81.0,1.2,13.8,86.0,101.85,82.1
2018,12,19,9,15,23.0,95.5,1.35,14.2,102.5,121.88,99.14
2018,12,19,9,30,28.0,110.0,1.5,14.6,119.0,141.73,115.78
2018,12,19,9,45,30.0,125.5,1.6,14.95,136.0,159.88,130.64
2018,12,19,10,0,32.0,141.0,1.7,15.3,153.0,177.76,145.09
2018,12,19,10,15,35.0,151.0,1.8,15.55,165.0,188.9,153.99
2018,12,19,10,30,38.0,161.0,1.9,15.8,177.0,200.01,162.82
2018,12,19,10,45,69.0,176.5,1.95,16.05,207.0,244.47,199.71
2018,12,19,11,0,100.0,192.0,2.0,16.3,237.0,287.6,234.81
2018,12,19,11,15,134.5,199.5,2.0,16.45,262.0,342.04,278.31
2018,12,19,11,30,169.0,207.0,2.0,16.6,287.0,373.97,303.6
2018,12,19,11,45,193.5,207.0,2.05,16.75,299.5,385.89,313.01
2018,12,19,12,0,218.0,207.0,2.1,16.9,312.0,395.98,320.99
2018,12,19,12,15,194.5,207.5,2.05,17.0,301.0,366.82,296.97
2018,12,19,12,30,171.0,208.0,2.0,17.1,290.0,338.9,274.08
2018,12,19,12,45,153.5,203.5,1.95,17.15,276.0,311.21,251.55
2018,12,19,13,0,136.0,199.0,1.9,17.2,262.0,284.87,230.01
2018,12,19,13,15,176.0,187.5,1.8,17.2,266.0,288.14,232.87
2018,12,19,13,30,216.0,176.0,1.7,17.2,270.0,287.71,232.16
2018,12,19,13,45,403.0,139.0,1.65,17.2,302.5,355.76,285.27
2018,12,19,14,0,590.0,102.0,1.6,17.2,335.0,386.84,305.89
2018,12,19,14,15,649.5,86.0,1.45,17.05,325.0,358.9,278.9
2018,12,19,14,30,709.0,70.0,1.3,16.9,315.0,323.98,245.01
2018,12,19,14,45,718.5,62.5,1.2,16.8,288.5,275.21,199.9
2018,12,19,15,0,728.0,55.0,1.1,16.7,262.0,224.69,153.06
2018,12,19,15,15,612.0,57.0,1.1,16.7,214.0,158.07,99.72
2018,12,19,15,30,496.0,59.0,1.1,16.7,166.0,106.13,62.43
2018,12,19,15,45,504.5,48.5,0.95,16.0,137.5,63.61,34.67
2018,12,19,16,0,513.0,38.0,0.8,15.3,109.0,31.93,22.0
2018,12,19,16,15,378.5,30.0,0.8,15.1,72.5,24.97,14.7
2018,12,19,16,30,244.0,22.0,0.8,14.9,36.0,18.25,0.0
2018,12,19,16,45,122.0,11.0,0.8,14.65,18.0,8.65,0.0
2018,12,19,17,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,12,19,17,15,0.0,0.0,0.8,14.25,0.0,0.0,0.0
2018,12,19,17,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,0.85,13.9,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,1.05,12.65,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,1.25,12.25,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,1.9,10.75,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,2.05,10.35,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,2.05,9.3,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,1.95,9.15,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,1.85,9.05,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,1.65,9.05,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,1.55,9.1,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,1.45,9.1,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,2.1,9.15,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,2.25,9.15,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,2.35,9.1,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,12,20,7,15,40.0,6.0,2.4,9.15,7.0,0.0,0.0
2018,12,20,7,30,80.0,12.0,2.4,9.2,14.0,73.91,0.0
2018,12,20,7,45,88.5,24.0,2.4,9.3,30.0,130.48,33.88
2018,12,20,8,0,97.0,36.0,2.4,9.4,46.0,164.9,129.07
2018,12,20,8,15,129.5,51.5,2.35,9.55,71.0,214.78,178.46
2018,12,20,8,30,162.0,67.0,2.3,9.7,96.0,265.13,223.89
2018,12,20,8,45,114.0,65.5,2.3,9.9,88.5,191.66,162.88
2018,12,20,9,0,66.0,64.0,2.3,10.1,81.0,139.87,117.91
2018,12,20,9,15,59.5,86.0,2.2,10.3,103.0,143.57,120.93
2018,12,20,9,30,53.0,108.0,2.1,10.5,125.0,163.27,137.12
2018,12,20,9,45,54.0,124.0,2.0,10.75,143.0,181.27,151.93
2018,12,20,10,0,55.0,140.0,1.9,11.0,161.0,198.88,166.2
2018,12,20,10,15,46.5,152.5,1.8,11.2,171.0,202.21,168.06
2018,12,20,10,30,38.0,165.0,1.7,11.4,181.0,205.48,169.89
2018,12,20,10,45,44.0,173.5,1.55,11.6,193.0,217.24,179.33
2018,12,20,11,0,50.0,182.0,1.4,11.8,205.0,228.81,188.47
2018,12,20,11,15,34.5,177.0,1.4,11.95,193.0,204.13,167.3
2018,12,20,11,30,19.0,172.0,1.4,12.1,181.0,164.63,134.02
2018,12,20,11,45,26.5,180.5,1.35,12.2,193.0,177.77,145.09
2018,12,20,12,0,34.0,189.0,1.3,12.3,205.0,206.85,168.95
2018,12,20,12,15,34.0,185.5,1.3,12.35,201.5,199.58,162.79
2018,12,20,12,30,34.0,182.0,1.3,12.4,198.0,192.59,157.0
2018,12,20,12,45,27.0,177.0,1.3,12.5,189.5,179.28,145.82
2018,12,20,13,0,20.0,172.0,1.3,12.6,181.0,155.48,126.0
2018,12,20,13,15,21.5,167.0,1.35,12.6,176.5,150.28,121.83
2018,12,20,13,30,23.0,162.0,1.4,12.6,172.0,145.03,117.53
2018,12,20,13,45,15.5,147.5,1.4,12.6,154.0,126.65,102.14
2018,12,20,14,0,8.0,133.0,1.4,12.6,136.0,109.45,87.76
2018,12,20,14,15,19.5,128.5,1.4,12.55,135.5,109.57,87.85
2018,12,20,14,30,31.0,124.0,1.4,12.5,135.0,112.68,90.18
2018,12,20,14,45,33.5,116.5,1.4,12.45,127.0,104.06,82.58
2018,12,20,15,0,36.0,109.0,1.4,12.4,119.0,95.11,74.6
2018,12,20,15,15,25.5,93.0,1.4,12.4,99.5,76.94,59.29
2018,12,20,15,30,15.0,77.0,1.4,12.4,80.0,59.63,44.82
2018,12,20,15,45,9.0,61.5,1.3,12.1,63.0,46.15,33.44
2018,12,20,16,0,3.0,46.0,1.2,11.8,46.0,34.01,24.19
2018,12,20,16,15,23.0,31.5,1.2,11.7,33.0,23.71,13.99
2018,12,20,16,30,43.0,17.0,1.2,11.6,20.0,12.99,0.0
2018,12,20,16,45,43.0,11.0,1.2,11.5,12.0,8.65,0.0
2018,12,20,17,0,43.0,5.0,1.2,11.4,4.0,0.0,0.0
2018,12,20,17,15,21.5,2.5,1.2,11.35,2.0,0.0,0.0
2018,12,20,17,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,1.15,11.65,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,1.05,11.75,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,1.05,11.8,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,1.15,11.75,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,1.25,11.65,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,1.05,11.75,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,0.85,11.85,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,0.55,11.95,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,1.25,11.85,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,12,21,7,15,78.5,7.0,1.4,11.9,8.5,0.0,0.0
2018,12,21,7,30,157.0,14.0,1.5,12.0,17.0,137.37,0.0
2018,12,21,7,45,292.5,22.5,1.65,12.15,45.5,311.82,67.24
2018,12,21,8,0,428.0,31.0,1.8,12.3,74.0,466.76,357.73
2018,12,21,8,15,380.0,32.0,1.9,12.5,83.5,432.92,351.74
2018,12,21,8,30,332.0,33.0,2.0,12.7,93.0,393.94,326.89
2018,12,21,8,45,194.0,41.5,2.1,12.9,78.5,268.54,226.73
2018,12,21,9,0,56.0,50.0,2.2,13.1,64.0,110.86,91.61
2018,12,21,9,15,29.5,49.5,2.2,13.3,57.0,70.09,56.07
2018,12,21,9,30,3.0,49.0,2.2,13.5,50.0,40.37,29.29
2018,12,21,9,45,3.0,76.5,2.25,13.7,77.5,63.22,48.8
2018,12,21,10,0,3.0,104.0,2.3,13.9,105.0,89.91,71.33
2018,12,21,10,15,1.5,115.0,2.35,14.15,115.5,98.23,78.07
2018,12,21,10,30,0.0,126.0,2.4,14.4,126.0,106.58,84.81
2018,12,21,10,45,0.0,117.0,2.4,14.6,117.0,96.1,75.85
2018,12,21,11,0,0.0,108.0,2.4,14.8,108.0,86.67,67.81
2018,12,21,11,15,0.0,100.0,2.4,14.95,100.0,78.88,61.19
2018,12,21,11,30,0.0,92.0,2.4,15.1,92.0,71.57,54.98
2018,12,21,11,45,19.5,124.5,2.35,15.3,134.0,127.6,102.49
2018,12,21,12,0,39.0,157.0,2.3,15.5,176.0,175.81,142.61
2018,12,21,12,15,111.0,174.5,2.35,15.55,228.0,264.77,216.82
2018,12,21,12,30,183.0,192.0,2.4,15.6,280.0,330.89,270.82
2018,12,21,12,45,253.5,179.0,2.4,15.7,298.0,371.66,303.72
2018,12,21,13,0,324.0,166.0,2.4,15.8,316.0,389.83,318.32
2018,12,21,13,15,323.0,161.0,2.4,15.75,306.0,365.41,298.02
2018,12,21,13,30,322.0,156.0,2.4,15.7,296.0,340.46,277.15
2018,12,21,13,45,316.5,149.5,2.4,15.7,281.0,311.26,252.42
2018,12,21,14,0,311.0,143.0,2.4,15.7,266.0,282.2,227.34
2018,12,21,14,15,376.0,123.0,2.35,15.55,261.0,278.56,221.7
2018,12,21,14,30,441.0,103.0,2.3,15.4,256.0,257.65,200.52
2018,12,21,14,45,468.5,88.5,2.25,15.25,236.0,223.14,167.75
2018,12,21,15,0,496.0,74.0,2.2,15.1,216.0,189.28,134.92
2018,12,21,15,15,459.5,68.0,2.2,15.1,185.0,143.84,95.72
2018,12,21,15,30,423.0,62.0,2.2,15.1,154.0,102.68,63.01
2018,12,21,15,45,374.0,50.5,2.1,14.05,119.5,60.85,35.4
2018,12,21,16,0,325.0,39.0,2.0,13.0,85.0,31.6,21.96
2018,12,21,16,15,284.5,32.0,2.05,12.75,62.5,26.22,16.05
2018,12,21,16,30,244.0,25.0,2.1,12.5,40.0,20.83,0.0
2018,12,21,16,45,141.0,15.0,2.15,12.25,22.0,11.8,0.0
2018,12,21,17,0,38.0,5.0,2.2,12.0,4.0,0.0,0.0
2018,12,21,17,15,19.0,2.5,2.2,11.8,2.0,0.0,0.0
2018,12,21,17,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,2.2,11.45,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,2.25,11.05,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,2.35,10.55,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,2.35,10.15,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,2.3,9.85,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,2.35,9.6,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,2.4,9.25,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,2.45,9.15,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,2.5,8.95,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,2.45,8.25,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,2.4,8.05,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,2.35,7.8,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,2.25,7.75,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,2.15,7.75,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,2.05,7.8,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,2.0,7.75,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,1.95,7.6,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,1.9,7.45,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,1.85,7.4,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,1.8,7.35,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,1.8,7.25,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,12,22,7,15,65.5,6.5,1.8,7.6,7.5,0.0,0.0
2018,12,22,7,30,131.0,13.0,1.8,8.0,15.0,115.54,0.0
2018,12,22,7,45,182.0,23.5,1.8,8.35,36.0,221.5,33.88
2018,12,22,8,0,233.0,34.0,1.8,8.7,57.0,300.31,235.51
2018,12,22,8,15,265.0,47.0,1.9,9.05,85.0,348.46,289.37
2018,12,22,8,30,297.0,60.0,2.0,9.4,113.0,397.95,334.48
2018,12,22,8,45,353.5,69.0,2.05,9.8,147.0,464.52,390.8
2018,12,22,9,0,410.0,78.0,2.1,10.2,181.0,532.08,445.74
2018,12,22,9,15,428.5,87.0,2.1,10.45,209.5,563.22,470.29
2018,12,22,9,30,447.0,96.0,2.1,10.7,238.0,592.99,493.1
2018,12,22,9,45,472.5,103.5,2.05,11.0,267.0,625.77,517.19
2018,12,22,10,0,498.0,111.0,2.0,11.3,296.0,656.61,539.16
2018,12,22,10,15,520.5,115.5,1.9,11.5,321.0,678.31,553.64
2018,12,22,10,30,543.0,120.0,1.8,11.7,346.0,697.55,566.08
2018,12,22,10,45,555.5,123.5,1.7,11.95,364.5,713.05,575.44
2018,12,22,11,0,568.0,127.0,1.6,12.2,383.0,716.33,575.75
2018,12,22,11,15,498.5,147.0,1.55,12.55,376.5,652.35,526.34
2018,12,22,11,30,429.0,167.0,1.5,12.9,370.0,597.75,482.74
2018,12,22,11,45,372.5,181.5,1.45,13.25,359.0,529.06,428.94
2018,12,22,12,0,316.0,196.0,1.4,13.6,348.0,483.56,391.99
2018,12,22,12,15,321.0,194.0,1.4,13.85,348.0,469.94,381.17
2018,12,22,12,30,326.0,192.0,1.4,14.1,348.0,455.08,369.04
2018,12,22,12,45,270.5,194.0,1.35,14.35,322.0,400.32,324.66
2018,12,22,13,0,215.0,196.0,1.3,14.6,296.0,335.22,272.25
2018,12,22,13,15,126.5,174.0,1.3,14.6,232.5,244.85,198.93
2018,12,22,13,30,38.0,152.0,1.3,14.6,169.0,153.11,123.21
2018,12,22,13,45,43.0,151.5,1.25,14.55,169.5,152.22,122.68
2018,12,22,14,0,48.0,151.0,1.2,14.5,170.0,150.67,121.23
2018,12,22,14,15,44.5,139.0,1.2,14.45,155.5,134.49,107.62
2018,12,22,14,30,41.0,127.0,1.2,14.4,141.0,119.0,94.55
2018,12,22,14,45,117.5,115.0,1.2,14.35,150.0,132.6,103.46
2018,12,22,15,0,194.0,103.0,1.2,14.3,159.0,135.2,101.68
2018,12,22,15,15,225.5,90.5,1.2,14.3,146.5,115.52,82.48
2018,12,22,15,30,257.0,78.0,1.2,14.3,134.0,92.21,61.43
2018,12,22,15,45,212.0,65.0,1.15,13.65,105.0,60.8,39.73
2018,12,22,16,0,167.0,52.0,1.1,13.0,76.0,38.33,27.87
2018,12,22,16,15,140.0,37.5,1.15,12.85,53.0,27.93,17.58
2018,12,22,16,30,113.0,23.0,1.2,12.7,30.0,17.37,0.0
2018,12,22,16,45,81.0,15.0,1.2,12.55,17.5,11.8,0.0
2018,12,22,17,0,49.0,7.0,1.2,12.4,5.0,0.0,0.0
2018,12,22,17,15,24.5,3.5,1.2,12.3,2.5,0.0,0.0
2018,12,22,17,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,1.15,11.45,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,0.7,11.55,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,1.15,11.1,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,1.55,10.7,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,1.65,10.1,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,1.75,9.95,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,1.85,9.8,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,1.9,9.65,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,1.95,9.55,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,1.85,9.55,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,1.75,9.6,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,1.65,9.6,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,12,23,7,15,1.5,3.5,1.45,9.85,3.5,0.0,0.0
2018,12,23,7,30,3.0,7.0,1.3,10.1,7.0,7.92,0.0
2018,12,23,7,45,18.5,21.0,1.2,10.3,22.5,41.48,0.0
2018,12,23,8,0,34.0,35.0,1.1,10.5,38.0,76.67,56.15
2018,12,23,8,15,53.0,50.0,1.1,10.85,58.0,126.62,102.17
2018,12,23,8,30,72.0,65.0,1.1,11.2,78.0,161.25,133.34
2018,12,23,8,45,111.5,80.0,1.05,11.5,105.5,215.26,180.53
2018,12,23,9,0,151.0,95.0,1.0,11.8,133.0,270.04,227.13
2018,12,23,9,15,109.5,107.0,1.1,12.25,136.5,242.64,203.05
2018,12,23,9,30,68.0,119.0,1.2,12.7,140.0,194.49,161.8
2018,12,23,9,45,63.0,132.5,1.3,13.2,154.0,202.74,168.18
2018,12,23,10,0,58.0,146.0,1.4,13.7,168.0,210.77,174.03
2018,12,23,10,15,113.5,159.0,1.45,14.0,205.0,297.13,245.71
2018,12,23,10,30,169.0,172.0,1.5,14.3,242.0,361.51,297.78
2018,12,23,10,45,238.0,167.0,1.6,14.6,271.0,434.84,356.29
2018,12,23,11,0,307.0,162.0,1.7,14.9,300.0,484.13,395.3
2018,12,23,11,15,327.0,167.0,1.65,15.05,318.0,498.19,405.1
2018,12,23,11,30,347.0,172.0,1.6,15.2,336.0,510.08,413.37
2018,12,23,11,45,327.5,177.5,1.6,15.3,333.5,486.37,393.95
2018,12,23,12,0,308.0,183.0,1.6,15.4,331.0,462.47,374.62
2018,12,23,12,15,319.5,183.5,1.6,15.45,337.0,457.45,370.55
2018,12,23,12,30,331.0,184.0,1.6,15.5,343.0,450.59,364.84
2018,12,23,12,45,241.0,183.5,1.6,15.55,298.0,368.57,298.96
2018,12,23,13,0,151.0,183.0,1.6,15.6,253.0,279.28,226.78
2018,12,23,13,15,82.0,168.5,1.55,15.6,206.5,199.7,161.61
2018,12,23,13,30,13.0,154.0,1.5,15.6,160.0,132.25,105.43
2018,12,23,13,45,10.0,132.0,1.5,15.6,136.5,110.35,87.46
2018,12,23,14,0,7.0,110.0,1.5,15.6,113.0,89.55,70.19
2018,12,23,14,15,13.0,110.0,1.45,15.45,115.0,91.53,71.9
2018,12,23,14,30,19.0,110.0,1.4,15.3,117.0,92.74,72.79
2018,12,23,14,45,39.5,96.5,1.35,15.2,108.5,89.42,69.32
2018,12,23,15,0,60.0,83.0,1.3,15.1,100.0,80.18,60.43
2018,12,23,15,15,30.0,65.5,1.3,15.1,74.0,56.74,41.46
2018,12,23,15,30,0.0,48.0,1.3,15.1,48.0,36.74,25.67
2018,12,23,15,45,0.0,37.5,1.1,14.35,37.5,28.66,18.68
2018,12,23,16,0,0.0,27.0,0.9,13.6,27.0,20.59,12.39
2018,12,23,16,15,27.0,19.0,0.9,13.4,20.5,15.04,6.92
2018,12,23,16,30,54.0,11.0,0.9,13.2,14.0,8.4,0.0
2018,12,23,16,45,54.0,9.0,0.9,13.0,9.5,7.08,0.0
2018,12,23,17,0,54.0,7.0,0.9,12.8,5.0,0.0,0.0
2018,12,23,17,15,27.0,3.5,0.8,12.7,2.5,0.0,0.0
2018,12,23,17,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,0.65,12.55,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,0.55,12.45,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,0.5,12.35,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,0.5,12.25,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,0.5,12.15,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,0.6,12.05,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,0.75,11.95,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,0.8,11.85,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,0.85,11.8,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,0.95,11.65,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,1.05,11.55,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,1.15,11.4,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,1.25,11.1,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,1.55,10.85,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,1.65,10.8,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,1.75,10.75,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,1.85,10.7,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,1.95,10.7,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,2.0,10.75,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,2.05,10.85,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,12,24,7,15,0.0,0.5,2.15,11.2,0.5,0.0,0.0
2018,12,24,7,30,0.0,1.0,2.2,11.5,1.0,0.79,0.0
2018,12,24,7,45,11.0,7.0,2.3,11.85,8.0,16.95,0.0
2018,12,24,8,0,22.0,13.0,2.4,12.2,15.0,34.88,22.58
2018,12,24,8,15,95.5,21.5,2.45,12.45,37.5,143.76,117.65
2018,12,24,8,30,169.0,30.0,2.5,12.7,60.0,225.19,189.58
2018,12,24,8,45,158.5,24.0,2.6,13.0,57.5,213.57,181.09
2018,12,24,9,0,148.0,18.0,2.7,13.3,55.0,187.79,159.72
2018,12,24,9,15,78.5,45.5,2.7,13.6,65.5,140.22,117.63
2018,12,24,9,30,9.0,73.0,2.7,13.9,76.0,66.83,52.09
2018,12,24,9,45,9.0,94.0,2.75,14.2,97.0,87.2,69.35
2018,12,24,10,0,9.0,115.0,2.8,14.5,118.0,107.85,86.57
2018,12,24,10,15,38.5,113.5,2.95,14.75,129.0,145.32,119.18
2018,12,24,10,30,68.0,112.0,3.1,15.0,140.0,187.54,155.2
2018,12,24,10,45,67.5,90.5,3.2,15.25,119.5,158.92,131.18
2018,12,24,11,0,67.0,69.0,3.3,15.5,99.0,132.38,108.95
2018,12,24,11,15,33.5,59.0,3.4,15.55,74.0,89.31,71.37
2018,12,24,11,30,0.0,49.0,3.5,15.6,49.0,37.51,26.18
2018,12,24,11,45,0.0,42.0,3.65,15.6,42.0,32.13,21.63
2018,12,24,12,0,0.0,35.0,3.8,15.6,35.0,26.76,17.07
2018,12,24,12,15,0.0,34.5,3.85,15.5,34.5,26.37,16.76
2018,12,24,12,30,0.0,34.0,3.9,15.4,34.0,25.99,16.44
2018,12,24,12,45,0.0,45.0,3.95,15.25,45.0,34.44,23.63
2018,12,24,13,0,0.0,56.0,4.0,15.1,56.0,42.91,30.84
2018,12,24,13,15,0.0,43.5,3.95,15.05,43.5,33.27,22.7
2018,12,24,13,30,0.0,31.0,3.9,15.0,31.0,23.67,14.56
2018,12,24,13,45,0.0,40.5,3.85,14.9,40.5,30.95,20.8
2018,12,24,14,0,0.0,50.0,3.8,14.8,50.0,38.25,27.07
2018,12,24,14,15,0.0,59.0,3.8,14.8,59.0,45.19,33.02
2018,12,24,14,30,0.0,68.0,3.8,14.8,68.0,52.16,39.0
2018,12,24,14,45,18.0,73.0,3.85,14.75,78.0,63.69,48.36
2018,12,24,15,0,36.0,78.0,3.9,14.7,88.0,70.54,53.34
2018,12,24,15,15,53.0,80.0,3.9,14.7,93.0,72.21,53.67
2018,12,24,15,30,70.0,82.0,3.9,14.7,98.0,72.65,53.04
2018,12,24,15,45,57.0,67.0,4.15,14.55,78.0,53.21,37.59
2018,12,24,16,0,44.0,52.0,4.4,14.4,58.0,38.09,27.51
2018,12,24,16,15,71.5,37.0,4.55,14.25,43.0,27.55,17.28
2018,12,24,16,30,99.0,22.0,4.7,14.1,28.0,16.61,1.43
2018,12,24,16,45,62.5,14.0,4.8,13.95,16.5,11.02,0.0
2018,12,24,17,0,26.0,6.0,4.9,13.8,5.0,0.0,0.0
2018,12,24,17,15,13.0,3.0,4.85,13.5,2.5,0.0,0.0
2018,12,24,17,30,0.0,0.0,4.8,13.2,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,4.7,12.95,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,4.6,12.7,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,4.65,12.45,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,4.7,12.2,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,4.7,11.8,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,4.55,11.65,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,4.25,11.35,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,3.9,11.05,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,3.55,10.8,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,3.3,10.65,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,3.0,10.35,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,3.05,10.2,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,3.25,9.8,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,3.35,9.6,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,3.35,9.35,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,3.3,9.2,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,3.25,9.05,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,3.2,8.9,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,3.15,8.75,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,3.0,8.4,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,2.9,8.2,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,2.85,7.95,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,2.8,7.9,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,2.85,7.9,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,2.95,7.85,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,3.0,7.8,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,3.05,7.85,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,3.1,7.9,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,3.15,7.9,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,3.2,7.9,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,3.2,7.95,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,3.2,8.05,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,3.2,8.1,0.0,0.0,0.0
2018,12,25,7,15,54.0,5.0,3.25,8.6,6.0,0.0,0.0
2018,12,25,7,30,108.0,10.0,3.3,9.1,12.0,94.38,0.0
2018,12,25,7,45,275.0,19.5,3.3,9.65,41.5,290.76,0.0
2018,12,25,8,0,442.0,29.0,3.3,10.2,71.0,460.02,352.36
2018,12,25,8,15,529.5,34.5,3.35,10.55,109.5,558.36,454.73
2018,12,25,8,30,617.0,40.0,3.4,10.9,148.0,657.21,539.08
2018,12,25,8,45,672.0,43.0,3.5,11.25,187.5,723.47,594.11
2018,12,25,9,0,727.0,46.0,3.6,11.6,227.0,788.45,645.61
2018,12,25,9,15,758.5,49.0,3.65,11.95,263.5,829.34,676.67
2018,12,25,9,30,790.0,52.0,3.7,12.3,300.0,867.77,704.7
2018,12,25,9,45,809.0,55.0,3.75,12.65,332.5,891.22,720.78
2018,12,25,10,0,828.0,58.0,3.8,13.0,365.0,911.43,734.11
2018,12,25,10,15,845.0,60.0,3.85,13.3,392.5,913.79,734.32
2018,12,25,10,30,862.0,62.0,3.9,13.6,420.0,923.6,740.05
2018,12,25,10,45,874.0,62.0,4.0,13.9,440.5,922.18,737.85
2018,12,25,11,0,886.0,62.0,4.1,14.2,461.0,917.13,733.19
2018,12,25,11,15,894.0,63.0,4.1,14.4,475.5,906.07,724.01
2018,12,25,11,30,902.0,64.0,4.1,14.6,490.0,891.34,712.34
2018,12,25,11,45,906.0,64.0,4.15,14.8,496.5,868.21,694.94
2018,12,25,12,0,910.0,64.0,4.2,15.0,503.0,841.71,675.17
2018,12,25,12,15,909.0,64.0,4.25,15.15,501.5,807.94,650.2
2018,12,25,12,30,908.0,64.0,4.3,15.3,500.0,771.32,623.19
2018,12,25,12,45,902.5,64.0,4.3,15.45,491.0,728.79,591.29
2018,12,25,13,0,897.0,64.0,4.3,15.6,482.0,684.1,556.62
2018,12,25,13,15,891.0,64.0,4.3,15.65,467.0,637.13,518.34
2018,12,25,13,30,885.0,64.0,4.3,15.7,452.0,588.46,477.8
2018,12,25,13,45,873.0,62.5,4.3,15.75,429.0,533.53,431.3
2018,12,25,14,0,861.0,61.0,4.3,15.8,406.0,478.02,383.08
2018,12,25,14,15,842.5,59.5,4.2,15.65,377.0,421.0,332.44
2018,12,25,14,30,824.0,58.0,4.1,15.5,348.0,362.35,279.32
2018,12,25,14,45,797.5,55.5,4.0,15.4,313.0,301.28,223.54
2018,12,25,15,0,771.0,53.0,3.9,15.3,278.0,242.4,169.5
2018,12,25,15,15,730.5,50.5,3.9,15.3,240.0,183.46,117.42
2018,12,25,15,30,690.0,48.0,3.9,15.3,202.0,128.91,73.15
2018,12,25,15,45,628.5,43.0,3.55,14.25,162.0,75.64,38.87
2018,12,25,16,0,567.0,38.0,3.2,13.2,122.0,34.99,24.97
2018,12,25,16,15,460.0,32.0,3.15,12.7,85.5,26.92,16.99
2018,12,25,16,30,353.0,26.0,3.1,12.2,49.0,21.89,4.84
2018,12,25,16,45,211.0,17.0,3.05,11.75,27.5,13.38,0.0
2018,12,25,17,0,69.0,8.0,3.0,11.3,6.0,0.0,0.0
2018,12,25,17,15,34.5,4.0,3.0,11.15,3.0,0.0,0.0
2018,12,25,17,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,3.0,10.55,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,3.05,10.4,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,3.05,9.95,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,2.95,9.3,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,2.85,9.1,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,2.8,9.05,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,2.8,9.15,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,2.85,8.9,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,2.85,8.7,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,2.8,8.6,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,2.8,8.55,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,2.8,8.25,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,2.8,8.2,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,2.8,8.15,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,2.8,8.05,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,2.7,7.95,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,12,26,7,15,0.0,3.0,2.6,8.3,3.0,0.0,0.0
2018,12,26,7,30,0.0,6.0,2.5,8.7,6.0,4.72,0.0
2018,12,26,7,45,11.5,19.0,2.4,9.1,20.0,31.56,0.0
2018,12,26,8,0,23.0,32.0,2.3,9.5,34.0,60.91,42.9
2018,12,26,8,15,39.5,46.0,2.5,10.0,52.0,90.95,72.4
2018,12,26,8,30,56.0,60.0,2.7,10.5,70.0,137.64,113.72
2018,12,26,8,45,73.5,76.5,2.9,11.0,93.0,174.17,146.05
2018,12,26,9,0,91.0,93.0,3.1,11.5,116.0,210.38,177.54
2018,12,26,9,15,210.0,102.0,3.25,11.85,165.0,352.37,299.5
2018,12,26,9,30,329.0,111.0,3.4,12.2,214.0,499.66,420.8
2018,12,26,9,45,441.0,106.0,3.55,12.5,259.5,599.14,500.17
2018,12,26,10,0,553.0,101.0,3.7,12.8,305.0,707.6,583.37
2018,12,26,10,15,623.5,96.0,3.7,13.0,342.0,765.36,625.52
2018,12,26,10,30,694.0,91.0,3.7,13.2,379.0,818.71,663.91
2018,12,26,10,45,759.5,84.0,3.7,13.45,413.5,853.86,688.16
2018,12,26,11,0,825.0,77.0,3.7,13.7,448.0,891.56,714.17
2018,12,26,11,15,863.5,71.0,3.65,13.8,469.5,899.93,718.78
2018,12,26,11,30,902.0,65.0,3.6,13.9,491.0,893.6,713.07
2018,12,26,11,45,903.5,65.5,3.5,14.05,497.0,869.05,693.94
2018,12,26,12,0,905.0,66.0,3.4,14.2,503.0,841.25,672.71
2018,12,26,12,15,901.5,67.0,3.5,14.3,501.5,806.94,647.99
2018,12,26,12,30,898.0,68.0,3.6,14.4,500.0,769.92,621.14
2018,12,26,12,45,888.0,69.5,3.65,14.45,490.0,726.3,589.02
2018,12,26,13,0,878.0,71.0,3.7,14.5,480.0,680.83,554.05
2018,12,26,13,15,869.5,70.0,3.75,14.45,464.0,631.94,514.83
2018,12,26,13,30,861.0,69.0,3.8,14.4,448.0,585.71,476.54
2018,12,26,13,45,846.5,68.5,3.85,14.4,425.0,530.82,430.36
2018,12,26,14,0,832.0,68.0,3.9,14.4,402.0,475.61,382.66
2018,12,26,14,15,812.5,66.0,3.8,14.2,373.0,416.75,330.83
2018,12,26,14,30,793.0,64.0,3.7,14.0,344.0,358.75,278.44
2018,12,26,14,45,692.0,69.5,3.6,13.8,296.0,283.28,213.07
2018,12,26,15,0,591.0,75.0,3.5,13.6,248.0,218.8,157.68
2018,12,26,15,15,546.0,67.5,3.5,13.6,210.5,164.46,110.32
2018,12,26,15,30,501.0,60.0,3.5,13.6,173.0,115.41,70.45
2018,12,26,15,45,497.5,51.0,3.4,12.8,144.5,73.17,40.74
2018,12,26,16,0,494.0,42.0,3.3,12.0,116.0,35.0,25.15
2018,12,26,16,15,380.0,34.5,3.35,11.65,80.5,28.63,18.61
2018,12,26,16,30,266.0,27.0,3.4,11.3,45.0,22.48,6.19
2018,12,26,16,45,162.0,17.0,3.45,11.0,25.5,13.38,0.0
2018,12,26,17,0,58.0,7.0,3.5,10.7,6.0,0.0,0.0
2018,12,26,17,15,29.0,3.5,3.5,10.55,3.0,0.0,0.0
2018,12,26,17,30,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,3.5,9.95,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,3.5,9.7,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,3.5,9.65,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,3.5,9.6,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,3.5,9.4,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,3.55,9.4,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,3.7,9.35,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,3.8,9.3,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,3.8,9.3,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,3.8,9.3,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,3.85,9.25,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,3.9,9.2,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,3.9,9.15,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,3.9,9.1,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,3.9,8.9,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,3.9,8.85,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,3.9,8.8,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,3.85,8.7,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,3.8,8.6,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,3.75,8.55,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,3.7,8.4,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,3.7,8.3,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,3.65,8.2,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,3.6,8.1,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,3.55,8.05,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,3.45,7.85,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,3.4,7.7,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,3.35,7.6,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,3.3,7.4,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,3.3,7.3,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,3.3,7.2,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,3.3,7.1,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,3.35,7.1,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,3.4,7.1,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,3.45,7.05,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,3.5,6.95,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,3.5,6.9,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,3.5,6.8,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,3.5,6.7,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,3.5,6.75,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,3.5,6.8,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,3.55,6.85,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,3.6,6.9,0.0,0.0,0.0
2018,12,27,7,15,60.5,5.5,3.7,7.45,6.0,0.0,0.0
2018,12,27,7,30,121.0,11.0,3.8,8.0,12.0,105.37,0.0
2018,12,27,7,45,299.5,19.0,3.95,8.55,42.0,308.96,0.0
2018,12,27,8,0,478.0,27.0,4.1,9.1,72.0,489.85,373.9
2018,12,27,8,15,563.5,32.0,4.2,9.6,111.0,585.57,478.89
2018,12,27,8,30,649.0,37.0,4.3,10.1,150.0,682.23,562.77
2018,12,27,8,45,700.0,40.0,4.45,10.6,189.5,744.94,615.94
2018,12,27,9,0,751.0,43.0,4.6,11.1,229.0,806.48,665.64
2018,12,27,9,15,781.5,45.5,4.85,11.55,266.0,835.6,689.35
2018,12,27,9,30,812.0,48.0,5.1,12.0,303.0,872.26,717.8
2018,12,27,9,45,830.0,51.5,5.3,12.45,335.5,895.71,735.05
2018,12,27,10,0,848.0,55.0,5.5,12.9,368.0,915.94,749.48
2018,12,27,10,15,864.5,56.0,5.6,13.15,395.5,927.55,757.14
2018,12,27,10,30,881.0,57.0,5.7,13.4,423.0,935.65,762.13
2018,12,27,10,45,894.0,57.5,5.8,13.65,444.5,936.01,761.37
2018,12,27,11,0,907.0,58.0,5.9,13.9,466.0,932.61,757.91
2018,12,27,11,15,914.5,58.5,5.95,14.05,480.5,920.34,747.93
2018,12,27,11,30,922.0,59.0,6.0,14.2,495.0,904.36,735.34
2018,12,27,11,45,926.0,59.0,6.0,14.35,501.5,881.02,717.07
2018,12,27,12,0,930.0,59.0,6.0,14.5,508.0,854.23,696.32
2018,12,27,12,15,929.0,59.0,6.0,14.55,507.0,820.08,670.31
2018,12,27,12,30,928.0,59.0,6.0,14.6,506.0,783.01,642.06
2018,12,27,12,45,925.0,59.0,6.0,14.65,498.0,741.73,610.48
2018,12,27,13,0,922.0,59.0,6.0,14.7,490.0,698.01,576.29
2018,12,27,13,15,916.0,58.5,6.0,14.65,474.5,649.56,536.1
2018,12,27,13,30,910.0,58.0,6.0,14.6,459.0,599.37,493.58
2018,12,27,13,45,898.0,57.0,6.0,14.55,436.0,543.92,445.76
2018,12,27,14,0,886.0,56.0,6.0,14.5,413.0,487.81,396.15
2018,12,27,14,15,869.0,54.5,5.9,14.35,384.0,428.68,342.82
2018,12,27,14,30,852.0,53.0,5.8,14.2,355.0,369.98,288.62
2018,12,27,14,45,827.5,51.0,5.75,14.05,320.5,309.17,232.01
2018,12,27,15,0,803.0,49.0,5.7,13.9,286.0,250.19,176.84
2018,12,27,15,15,765.5,46.5,5.7,13.9,247.5,189.31,122.04
2018,12,27,15,30,728.0,44.0,5.7,13.9,209.0,132.98,75.29
2018,12,27,15,45,668.0,40.0,5.35,13.1,168.5,78.15,39.09
2018,12,27,16,0,608.0,36.0,5.0,12.3,128.0,33.47,23.79
2018,12,27,16,15,506.5,30.5,4.9,11.9,90.5,28.12,18.23
2018,12,27,16,30,405.0,25.0,4.8,11.5,53.0,23.01,7.4
2018,12,27,16,45,247.0,17.0,4.7,11.1,30.0,13.38,0.0
2018,12,27,17,0,89.0,9.0,4.6,10.7,7.0,0.0,0.0
2018,12,27,17,15,44.5,4.5,4.6,10.55,3.5,0.0,0.0
2018,12,27,17,30,0.0,0.0,4.6,10.4,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,4.6,10.25,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,4.6,10.1,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,4.55,9.95,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,4.5,9.8,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,4.5,9.7,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,4.5,9.6,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,4.4,9.4,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,4.4,9.35,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,4.4,9.3,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,4.4,9.2,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,4.4,9.1,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,4.3,8.9,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,4.25,8.8,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,4.2,8.7,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,4.2,8.55,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,4.2,8.4,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,4.2,8.35,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,4.2,8.3,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,4.25,8.2,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,4.3,8.1,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,4.2,7.9,0.0,0.0,0.0
2018,12,27,23,45,0.0,0.0,4.2,7.8,0.0,0.0,0.0
2018,12,28,0,0,0.0,0.0,4.2,7.7,0.0,0.0,0.0
2018,12,28,0,15,0.0,0.0,4.2,7.6,0.0,0.0,0.0
2018,12,28,0,30,0.0,0.0,4.2,7.5,0.0,0.0,0.0
2018,12,28,0,45,0.0,0.0,4.25,7.45,0.0,0.0,0.0
2018,12,28,1,0,0.0,0.0,4.3,7.4,0.0,0.0,0.0
2018,12,28,1,15,0.0,0.0,4.3,7.3,0.0,0.0,0.0
2018,12,28,1,30,0.0,0.0,4.3,7.2,0.0,0.0,0.0
2018,12,28,1,45,0.0,0.0,4.3,7.15,0.0,0.0,0.0
2018,12,28,2,0,0.0,0.0,4.3,7.1,0.0,0.0,0.0
2018,12,28,2,15,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2018,12,28,2,30,0.0,0.0,4.2,6.9,0.0,0.0,0.0
2018,12,28,2,45,0.0,0.0,4.15,6.8,0.0,0.0,0.0
2018,12,28,3,0,0.0,0.0,4.1,6.7,0.0,0.0,0.0
2018,12,28,3,15,0.0,0.0,4.1,6.65,0.0,0.0,0.0
2018,12,28,3,30,0.0,0.0,4.1,6.6,0.0,0.0,0.0
2018,12,28,3,45,0.0,0.0,4.05,6.5,0.0,0.0,0.0
2018,12,28,4,0,0.0,0.0,4.0,6.4,0.0,0.0,0.0
2018,12,28,4,15,0.0,0.0,4.0,6.4,0.0,0.0,0.0
2018,12,28,4,30,0.0,0.0,4.0,6.4,0.0,0.0,0.0
2018,12,28,4,45,0.0,0.0,4.0,6.35,0.0,0.0,0.0
2018,12,28,5,0,0.0,0.0,4.0,6.3,0.0,0.0,0.0
2018,12,28,5,15,0.0,0.0,4.0,6.25,0.0,0.0,0.0
2018,12,28,5,30,0.0,0.0,4.0,6.2,0.0,0.0,0.0
2018,12,28,5,45,0.0,0.0,4.0,6.15,0.0,0.0,0.0
2018,12,28,6,0,0.0,0.0,4.0,6.1,0.0,0.0,0.0
2018,12,28,6,15,0.0,0.0,3.95,6.1,0.0,0.0,0.0
2018,12,28,6,30,0.0,0.0,3.9,6.1,0.0,0.0,0.0
2018,12,28,6,45,0.0,0.0,3.85,6.05,0.0,0.0,0.0
2018,12,28,7,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2018,12,28,7,15,26.0,4.0,3.8,6.4,4.5,0.0,0.0
2018,12,28,7,30,52.0,8.0,3.8,6.8,9.0,47.82,0.0
2018,12,28,7,45,196.5,20.5,3.85,7.2,37.0,223.35,0.0
2018,12,28,8,0,341.0,33.0,3.9,7.6,65.0,390.17,300.33
2018,12,28,8,15,498.5,34.5,4.0,8.0,107.5,529.65,437.42
2018,12,28,8,30,656.0,36.0,4.1,8.4,150.0,687.04,569.33
2018,12,28,8,45,683.5,41.0,4.2,8.8,186.0,730.82,607.66
2018,12,28,9,0,711.0,46.0,4.3,9.2,222.0,772.92,642.75
2018,12,28,9,15,720.5,52.5,4.35,9.65,255.0,797.79,662.28
2018,12,28,9,30,730.0,59.0,4.4,10.1,288.0,819.78,678.53
2018,12,28,9,45,800.0,54.0,4.4,10.55,329.0,881.57,723.73
2018,12,28,10,0,870.0,49.0,4.4,11.0,370.0,928.42,756.32
2018,12,28,10,15,885.0,50.0,4.35,11.35,397.5,938.81,761.34
2018,12,28,10,30,900.0,51.0,4.3,11.7,425.0,945.62,763.88
2018,12,28,10,45,909.5,52.0,4.2,12.05,446.0,943.46,759.43
2018,12,28,11,0,919.0,53.0,4.1,12.4,467.0,937.55,752.83
2018,12,28,11,15,925.0,53.0,4.1,12.6,480.5,923.23,741.22
2018,12,28,11,30,931.0,53.0,4.1,12.8,494.0,905.26,727.14
2018,12,28,11,45,933.5,54.0,4.1,13.05,501.0,881.97,709.18
2018,12,28,12,0,936.0,55.0,4.1,13.3,508.0,855.24,688.81
2018,12,28,12,15,933.5,56.0,4.0,13.4,507.0,821.16,662.99
2018,12,28,12,30,931.0,57.0,3.9,13.5,506.0,784.19,635.06
2018,12,28,12,45,922.5,59.5,3.85,13.65,498.0,742.0,603.27
2018,12,28,13,0,914.0,62.0,3.8,13.8,490.0,697.67,569.13
2018,12,28,13,15,907.5,60.5,3.7,13.85,474.0,648.11,528.68
2018,12,28,13,30,901.0,59.0,3.6,13.9,458.0,596.9,486.05
2018,12,28,13,45,890.5,57.5,3.5,13.95,435.0,542.15,439.58
2018,12,28,14,0,880.0,56.0,3.4,14.0,412.0,486.63,391.26
2018,12,28,14,15,863.0,54.5,3.25,13.85,383.0,427.83,339.23
2018,12,28,14,30,846.0,53.0,3.1,13.7,354.0,369.46,286.25
2018,12,28,14,45,821.0,51.5,2.95,13.6,320.0,309.32,230.98
2018,12,28,15,0,796.0,50.0,2.8,13.5,286.0,250.49,176.6
2018,12,28,15,15,758.5,47.0,2.8,13.5,247.5,190.03,122.64
2018,12,28,15,30,721.0,44.0,2.8,13.5,209.0,133.59,75.94
2018,12,28,15,45,661.5,40.5,2.45,12.2,169.0,79.54,40.17
2018,12,28,16,0,602.0,37.0,2.1,10.9,129.0,34.31,24.73
2018,12,28,16,15,501.0,31.0,2.1,10.55,91.5,28.54,18.81
2018,12,28,16,30,400.0,25.0,2.1,10.2,54.0,22.97,8.34
2018,12,28,16,45,244.0,17.0,2.05,9.8,30.5,13.38,0.0
2018,12,28,17,0,88.0,9.0,2.0,9.4,7.0,0.0,0.0
2018,12,28,17,15,44.0,4.5,2.0,9.3,3.5,0.0,0.0
2018,12,28,17,30,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,12,28,17,45,0.0,0.0,1.95,9.1,0.0,0.0,0.0
2018,12,28,18,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,12,28,18,15,0.0,0.0,1.9,8.95,0.0,0.0,0.0
2018,12,28,18,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,12,28,18,45,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,12,28,19,0,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,12,28,19,15,0.0,0.0,1.9,8.65,0.0,0.0,0.0
2018,12,28,19,30,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,12,28,19,45,0.0,0.0,1.9,8.55,0.0,0.0,0.0
2018,12,28,20,0,0.0,0.0,1.9,8.5,0.0,0.0,0.0
