Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,28,20,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2018,12,28,20,30,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,12,28,20,45,0.0,0.0,1.8,8.45,0.0,0.0,0.0
2018,12,28,21,0,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,12,28,21,15,0.0,0.0,1.75,8.4,0.0,0.0,0.0
2018,12,28,21,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,12,28,21,45,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,12,28,22,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,12,28,22,15,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,12,28,22,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,12,28,22,45,0.0,0.0,1.65,8.4,0.0,0.0,0.0
2018,12,28,23,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,12,28,23,15,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,12,28,23,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,12,28,23,45,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,12,29,0,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,12,29,0,15,0.0,0.0,1.55,8.4,0.0,0.0,0.0
2018,12,29,0,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,12,29,0,45,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,12,29,1,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,12,29,1,15,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,12,29,1,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,12,29,1,45,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,12,29,2,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,12,29,2,15,0.0,0.0,1.45,8.35,0.0,0.0,0.0
2018,12,29,2,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,12,29,2,45,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,12,29,3,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,12,29,3,15,0.0,0.0,1.35,8.3,0.0,0.0,0.0
2018,12,29,3,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,12,29,3,45,0.0,0.0,1.25,8.3,0.0,0.0,0.0
2018,12,29,4,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,12,29,4,15,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,12,29,4,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,12,29,4,45,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,29,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,29,5,15,0.0,0.0,1.25,7.85,0.0,0.0,0.0
2018,12,29,5,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,12,29,5,45,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2018,12,29,6,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,12,29,6,15,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,12,29,6,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,12,29,6,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2018,12,29,7,0,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,12,29,7,15,52.5,5.0,1.5,7.25,5.5,0.0,0.0
2018,12,29,7,30,105.0,10.0,1.5,7.6,11.0,91.62,0.0
2018,12,29,7,45,267.5,19.0,1.5,8.0,39.5,280.85,0.0
2018,12,29,8,0,430.0,28.0,1.5,8.4,68.0,447.61,336.32
2018,12,29,8,15,515.5,33.5,1.6,8.8,105.5,543.64,439.28
2018,12,29,8,30,601.0,39.0,1.7,9.2,143.0,640.35,521.08
2018,12,29,8,45,652.0,43.0,1.75,9.6,182.0,704.05,572.92
2018,12,29,9,0,703.0,47.0,1.8,10.0,221.0,766.67,621.41
2018,12,29,9,15,737.0,50.0,1.75,10.45,257.5,810.12,652.51
2018,12,29,9,30,771.0,53.0,1.7,10.9,294.0,851.22,680.5
2018,12,29,9,45,793.5,55.0,1.7,11.3,326.0,876.96,697.14
2018,12,29,10,0,816.0,57.0,1.7,11.7,358.0,899.57,711.17
2018,12,29,10,15,831.0,58.0,1.55,12.1,384.5,899.01,706.68
2018,12,29,10,30,846.0,59.0,1.4,12.5,411.0,906.1,707.62
2018,12,29,10,45,855.5,60.5,1.3,12.9,431.5,905.15,703.51
2018,12,29,11,0,865.0,62.0,1.2,13.3,452.0,900.62,697.08
2018,12,29,11,15,871.0,63.0,1.15,13.6,466.0,888.59,686.71
2018,12,29,11,30,877.0,64.0,1.1,13.9,480.0,873.05,674.19
2018,12,29,11,45,879.5,64.0,1.05,14.25,486.0,849.71,656.37
2018,12,29,12,0,882.0,64.0,1.0,14.6,492.0,823.16,636.57
2018,12,29,12,15,880.0,65.0,1.05,14.75,491.0,791.13,614.97
2018,12,29,12,30,878.0,66.0,1.1,14.9,490.0,756.34,591.32
2018,12,29,12,45,871.0,66.5,1.1,15.05,481.5,714.75,562.02
2018,12,29,13,0,864.0,67.0,1.1,15.2,473.0,671.16,530.29
2018,12,29,13,15,856.0,66.5,1.1,15.25,457.5,624.03,494.11
2018,12,29,13,30,848.0,66.0,1.1,15.3,442.0,575.46,455.89
2018,12,29,13,45,799.0,71.5,1.1,15.35,412.0,513.55,406.37
2018,12,29,14,0,750.0,77.0,1.1,15.4,382.0,450.32,354.85
2018,12,29,14,15,678.0,81.0,1.05,15.3,342.0,379.41,296.45
2018,12,29,14,30,606.0,85.0,1.0,15.2,302.0,314.55,242.02
2018,12,29,14,45,650.5,71.0,0.95,15.1,283.5,276.17,205.44
2018,12,29,15,0,695.0,57.0,0.9,15.0,265.0,233.52,164.06
2018,12,29,15,15,653.5,54.5,0.9,15.0,229.0,178.54,116.24
2018,12,29,15,30,612.0,52.0,0.9,15.0,193.0,126.09,73.65
2018,12,29,15,45,548.0,47.0,0.85,14.35,155.0,76.43,40.56
2018,12,29,16,0,484.0,42.0,0.8,13.7,117.0,34.88,24.97
2018,12,29,16,15,399.0,34.5,0.85,13.45,83.5,28.65,18.77
2018,12,29,16,30,314.0,27.0,0.9,13.2,50.0,22.51,8.69
2018,12,29,16,45,192.0,17.5,0.95,13.0,28.5,13.77,0.0
2018,12,29,17,0,70.0,8.0,1.0,12.8,7.0,0.0,0.0
2018,12,29,17,15,35.0,4.0,1.1,12.6,3.5,0.0,0.0
2018,12,29,17,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,12,29,17,45,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,12,29,18,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,12,29,18,15,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,12,29,18,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,12,29,18,45,0.0,0.0,1.65,11.35,0.0,0.0,0.0
2018,12,29,19,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,12,29,19,15,0.0,0.0,1.75,10.95,0.0,0.0,0.0
2018,12,29,19,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,12,29,19,45,0.0,0.0,1.85,10.6,0.0,0.0,0.0
2018,12,29,20,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,12,29,20,15,0.0,0.0,1.95,10.25,0.0,0.0,0.0
2018,12,29,20,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,12,29,20,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,12,29,21,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,12,29,21,15,0.0,0.0,2.05,9.8,0.0,0.0,0.0
2018,12,29,21,30,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,12,29,21,45,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,12,29,22,0,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,12,29,22,15,0.0,0.0,2.1,9.45,0.0,0.0,0.0
2018,12,29,22,30,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,12,29,22,45,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,12,29,23,0,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,12,29,23,15,0.0,0.0,2.15,9.15,0.0,0.0,0.0
2018,12,29,23,30,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,12,29,23,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,12,30,0,0,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,12,30,0,15,0.0,0.0,2.25,8.85,0.0,0.0,0.0
2018,12,30,0,30,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,12,30,0,45,0.0,0.0,2.35,8.75,0.0,0.0,0.0
2018,12,30,1,0,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,12,30,1,15,0.0,0.0,2.4,8.65,0.0,0.0,0.0
2018,12,30,1,30,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,12,30,1,45,0.0,0.0,2.45,8.6,0.0,0.0,0.0
2018,12,30,2,0,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,12,30,2,15,0.0,0.0,2.5,8.55,0.0,0.0,0.0
2018,12,30,2,30,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,12,30,2,45,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,12,30,3,0,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,12,30,3,15,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,12,30,3,30,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,12,30,3,45,0.0,0.0,2.5,8.25,0.0,0.0,0.0
2018,12,30,4,0,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,12,30,4,15,0.0,0.0,2.55,8.05,0.0,0.0,0.0
2018,12,30,4,30,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,12,30,4,45,0.0,0.0,2.65,7.8,0.0,0.0,0.0
2018,12,30,5,0,0.0,0.0,2.7,7.7,0.0,0.0,0.0
2018,12,30,5,15,0.0,0.0,2.75,7.6,0.0,0.0,0.0
2018,12,30,5,30,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2018,12,30,5,45,0.0,0.0,2.8,7.4,0.0,0.0,0.0
2018,12,30,6,0,0.0,0.0,2.8,7.3,0.0,0.0,0.0
2018,12,30,6,15,0.0,0.0,2.8,7.3,0.0,0.0,0.0
2018,12,30,6,30,0.0,0.0,2.8,7.3,0.0,0.0,0.0
2018,12,30,6,45,0.0,0.0,2.85,7.3,0.0,0.0,0.0
2018,12,30,7,0,0.0,0.0,2.9,7.3,0.0,0.0,0.0
2018,12,30,7,15,2.5,3.0,2.95,7.55,3.0,0.0,0.0
2018,12,30,7,30,5.0,6.0,3.0,7.8,6.0,8.71,0.0
2018,12,30,7,45,150.5,20.0,3.05,8.05,33.5,184.16,0.0
2018,12,30,8,0,296.0,34.0,3.1,8.3,61.0,350.98,267.77
2018,12,30,8,15,412.5,39.0,3.0,8.55,98.0,470.02,387.4
2018,12,30,8,30,529.0,44.0,2.9,8.8,135.0,590.87,489.93
2018,12,30,8,45,591.5,48.5,2.75,9.0,174.5,663.46,549.66
2018,12,30,9,0,654.0,53.0,2.6,9.2,214.0,727.93,600.28
2018,12,30,9,15,665.5,59.5,2.4,9.5,246.0,761.96,624.92
2018,12,30,9,30,677.0,66.0,2.2,9.8,278.0,785.42,640.32
2018,12,30,9,45,650.5,78.5,2.0,10.15,300.0,777.49,631.47
2018,12,30,10,0,624.0,91.0,1.8,10.5,322.0,765.74,619.71
2018,12,30,10,15,733.5,77.0,1.65,10.8,368.0,841.62,672.11
2018,12,30,10,30,843.0,63.0,1.5,11.1,414.0,909.52,715.81
2018,12,30,10,45,857.5,64.0,1.3,11.45,436.0,912.63,712.37
2018,12,30,11,0,872.0,65.0,1.1,11.8,458.0,912.05,706.99
2018,12,30,11,15,878.5,65.5,1.35,12.15,472.0,899.69,700.96
2018,12,30,11,30,885.0,66.0,1.6,12.5,486.0,883.8,692.12
2018,12,30,11,45,890.5,66.0,1.85,12.9,493.5,862.88,679.18
2018,12,30,12,0,896.0,66.0,2.1,13.3,501.0,838.54,663.41
2018,12,30,12,15,894.0,66.5,2.35,13.55,500.0,805.44,641.28
2018,12,30,12,30,892.0,67.0,2.6,13.8,499.0,769.56,616.65
2018,12,30,12,45,884.5,68.0,2.8,14.1,490.5,727.66,586.66
2018,12,30,13,0,877.0,69.0,3.0,14.4,482.0,683.73,553.92
2018,12,30,13,15,869.0,68.0,3.05,14.55,466.0,635.43,515.25
2018,12,30,13,30,861.0,67.0,3.1,14.7,450.0,585.68,474.51
2018,12,30,13,45,848.5,66.0,3.15,14.8,428.0,535.57,432.37
2018,12,30,14,0,836.0,65.0,3.2,14.9,406.0,480.83,385.43
2018,12,30,14,15,818.5,63.5,3.2,14.85,378.0,423.18,335.01
2018,12,30,14,30,801.0,62.0,3.2,14.8,350.0,366.09,283.71
2018,12,30,14,45,773.5,60.0,3.25,14.75,316.0,306.24,229.43
2018,12,30,15,0,746.0,58.0,3.3,14.7,282.0,248.67,176.72
2018,12,30,15,15,706.5,54.5,3.3,14.7,244.0,190.0,124.64
2018,12,30,15,30,667.0,51.0,3.3,14.7,206.0,135.67,79.65
2018,12,30,15,45,556.0,49.5,3.25,13.7,162.0,80.18,43.32
2018,12,30,16,0,445.0,48.0,3.2,12.7,118.0,40.14,29.7
2018,12,30,16,15,327.5,37.5,3.35,12.3,80.5,30.78,20.71
2018,12,30,16,30,210.0,27.0,3.5,11.9,43.0,20.61,8.13
2018,12,30,16,45,130.5,17.5,3.65,11.45,25.0,13.77,0.0
2018,12,30,17,0,51.0,8.0,3.8,11.0,7.0,0.0,0.0
2018,12,30,17,15,25.5,4.0,3.85,10.8,3.5,0.0,0.0
2018,12,30,17,30,0.0,0.0,3.9,10.6,0.0,0.0,0.0
2018,12,30,17,45,0.0,0.0,3.95,10.35,0.0,0.0,0.0
2018,12,30,18,0,0.0,0.0,4.0,10.1,0.0,0.0,0.0
2018,12,30,18,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2018,12,30,18,30,0.0,0.0,4.1,9.9,0.0,0.0,0.0
2018,12,30,18,45,0.0,0.0,4.1,9.8,0.0,0.0,0.0
2018,12,30,19,0,0.0,0.0,4.1,9.7,0.0,0.0,0.0
2018,12,30,19,15,0.0,0.0,4.1,9.65,0.0,0.0,0.0
2018,12,30,19,30,0.0,0.0,4.1,9.6,0.0,0.0,0.0
2018,12,30,19,45,0.0,0.0,4.1,9.55,0.0,0.0,0.0
2018,12,30,20,0,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2018,12,30,20,15,0.0,0.0,4.1,9.4,0.0,0.0,0.0
2018,12,30,20,30,0.0,0.0,4.1,9.3,0.0,0.0,0.0
2018,12,30,20,45,0.0,0.0,4.05,9.2,0.0,0.0,0.0
2018,12,30,21,0,0.0,0.0,4.0,9.1,0.0,0.0,0.0
2018,12,30,21,15,0.0,0.0,3.95,9.05,0.0,0.0,0.0
2018,12,30,21,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2018,12,30,21,45,0.0,0.0,3.85,8.9,0.0,0.0,0.0
2018,12,30,22,0,0.0,0.0,3.8,8.8,0.0,0.0,0.0
2018,12,30,22,15,0.0,0.0,3.75,8.7,0.0,0.0,0.0
2018,12,30,22,30,0.0,0.0,3.7,8.6,0.0,0.0,0.0
2018,12,30,22,45,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2018,12,30,23,0,0.0,0.0,3.5,8.4,0.0,0.0,0.0
2018,12,30,23,15,0.0,0.0,3.45,8.35,0.0,0.0,0.0
2018,12,30,23,30,0.0,0.0,3.4,8.3,0.0,0.0,0.0
2018,12,30,23,45,0.0,0.0,3.35,8.2,0.0,0.0,0.0
2018,12,31,0,0,0.0,0.0,3.3,8.1,0.0,0.0,0.0
2018,12,31,0,15,0.0,0.0,3.35,8.1,0.0,0.0,0.0
2018,12,31,0,30,0.0,0.0,3.4,8.1,0.0,0.0,0.0
2018,12,31,0,45,0.0,0.0,3.45,8.1,0.0,0.0,0.0
2018,12,31,1,0,0.0,0.0,3.5,8.1,0.0,0.0,0.0
2018,12,31,1,15,0.0,0.0,3.55,8.05,0.0,0.0,0.0
2018,12,31,1,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2018,12,31,1,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2018,12,31,2,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2018,12,31,2,15,0.0,0.0,3.75,7.95,0.0,0.0,0.0
2018,12,31,2,30,0.0,0.0,3.8,7.9,0.0,0.0,0.0
2018,12,31,2,45,0.0,0.0,3.85,7.9,0.0,0.0,0.0
2018,12,31,3,0,0.0,0.0,3.9,7.9,0.0,0.0,0.0
2018,12,31,3,15,0.0,0.0,4.0,7.85,0.0,0.0,0.0
2018,12,31,3,30,0.0,0.0,4.1,7.8,0.0,0.0,0.0
2018,12,31,3,45,0.0,0.0,4.15,7.75,0.0,0.0,0.0
2018,12,31,4,0,0.0,0.0,4.2,7.7,0.0,0.0,0.0
2018,12,31,4,15,0.0,0.0,4.3,7.7,0.0,0.0,0.0
2018,12,31,4,30,0.0,0.0,4.4,7.7,0.0,0.0,0.0
2018,12,31,4,45,0.0,0.0,4.5,7.65,0.0,0.0,0.0
2018,12,31,5,0,0.0,0.0,4.6,7.6,0.0,0.0,0.0
2018,12,31,5,15,0.0,0.0,4.75,7.65,0.0,0.0,0.0
2018,12,31,5,30,0.0,0.0,4.9,7.7,0.0,0.0,0.0
2018,12,31,5,45,0.0,0.0,5.1,7.7,0.0,0.0,0.0
2018,12,31,6,0,0.0,0.0,5.3,7.7,0.0,0.0,0.0
2018,12,31,6,15,0.0,0.0,5.35,7.65,0.0,0.0,0.0
2018,12,31,6,30,0.0,0.0,5.4,7.6,0.0,0.0,0.0
2018,12,31,6,45,0.0,0.0,5.5,7.6,0.0,0.0,0.0
2018,12,31,7,0,0.0,0.0,5.6,7.6,0.0,0.0,0.0
2018,12,31,7,15,36.5,4.5,5.7,7.8,5.0,0.0,0.0
2018,12,31,7,30,73.0,9.0,5.8,8.0,10.0,65.2,0.0
2018,12,31,7,45,263.0,19.0,5.85,8.2,40.5,275.89,0.0
2018,12,31,8,0,453.0,29.0,5.9,8.4,71.0,466.24,355.58
2018,12,31,8,15,567.5,32.5,6.0,8.75,112.0,588.3,486.68
2018,12,31,8,30,682.0,36.0,6.1,9.1,153.0,709.98,593.09
2018,12,31,8,45,732.0,38.5,6.2,9.45,193.5,763.09,640.2
2018,12,31,9,0,782.0,41.0,6.3,9.8,234.0,822.43,689.64
2018,12,31,9,15,814.0,43.5,6.4,10.15,272.5,863.52,722.64
2018,12,31,9,30,846.0,46.0,6.5,10.5,311.0,902.43,752.62
2018,12,31,9,45,866.0,48.5,6.6,10.85,345.0,926.94,770.55
2018,12,31,10,0,886.0,51.0,6.7,11.2,379.0,948.2,785.53
2018,12,31,10,15,901.0,53.0,6.7,11.45,407.5,960.32,793.04
2018,12,31,10,30,916.0,55.0,6.7,11.7,436.0,968.74,797.66
2018,12,31,10,45,926.0,55.5,6.7,11.95,457.5,966.37,794.13
2018,12,31,11,0,936.0,56.0,6.7,12.2,479.0,960.2,787.87
2018,12,31,11,15,942.0,56.5,6.65,12.35,493.5,946.49,776.1
2018,12,31,11,30,948.0,57.0,6.6,12.5,508.0,929.04,761.67
2018,12,31,11,45,950.5,57.5,6.55,12.65,515.0,904.81,742.27
2018,12,31,12,0,953.0,58.0,6.5,12.8,522.0,877.1,720.36
2018,12,31,12,15,951.0,59.0,6.45,12.9,521.5,843.0,693.8
2018,12,31,12,30,949.0,60.0,6.4,13.0,521.0,805.9,664.97
2018,12,31,12,45,941.5,61.5,6.35,13.1,512.5,762.58,631.29
2018,12,31,13,0,934.0,63.0,6.3,13.2,504.0,717.03,595.43
2018,12,31,13,15,927.0,62.0,6.3,13.2,488.0,666.93,553.69
2018,12,31,13,30,920.0,61.0,6.3,13.2,472.0,615.13,509.66
2018,12,31,13,45,908.0,60.5,6.3,13.2,449.5,559.74,461.63
2018,12,31,14,0,896.0,60.0,6.3,13.2,427.0,503.61,411.75
2018,12,31,14,15,879.5,58.0,6.2,13.1,397.5,443.51,357.42
2018,12,31,14,30,863.0,56.0,6.1,13.0,368.0,383.76,302.12
2018,12,31,14,45,838.0,54.5,6.0,12.9,333.5,322.44,244.76
2018,12,31,15,0,813.0,53.0,5.9,12.8,299.0,262.44,188.36
2018,12,31,15,15,776.0,50.0,5.9,12.8,260.0,200.74,132.28
2018,12,31,15,30,739.0,47.0,5.9,12.8,221.0,142.99,83.4
2018,12,31,15,45,395.0,48.0,3.2,13.2,139.0,68.61,38.94
2018,12,31,16,0,51.0,49.0,0.5,13.6,57.0,36.7,26.66
2018,12,31,16,15,33.5,38.0,0.55,13.4,42.5,28.46,18.78
2018,12,31,16,30,16.0,27.0,0.6,13.2,28.0,20.21,8.39
2018,12,31,16,45,8.0,15.0,0.65,12.95,15.5,11.8,0.0
2018,12,31,17,0,0.0,3.0,0.7,12.7,3.0,2.36,0.0
2018,12,31,17,15,0.0,1.5,0.65,12.65,1.5,0.0,0.0
2018,12,31,17,30,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,12,31,17,45,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,12,31,18,0,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,12,31,18,15,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,12,31,18,30,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,12,31,18,45,0.0,0.0,0.35,12.4,0.0,0.0,0.0
2018,12,31,19,0,0.0,0.0,0.3,12.4,0.0,0.0,0.0
2018,12,31,19,15,0.0,0.0,0.35,12.3,0.0,0.0,0.0
2018,12,31,19,30,0.0,0.0,0.4,12.2,0.0,0.0,0.0
2018,12,31,19,45,0.0,0.0,0.5,12.05,0.0,0.0,0.0
2018,12,31,20,0,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,12,31,20,15,0.0,0.0,0.65,11.75,0.0,0.0,0.0
2018,12,31,20,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,12,31,20,45,0.0,0.0,0.75,11.4,0.0,0.0,0.0
2018,12,31,21,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,12,31,21,15,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,12,31,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,12,31,21,45,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,12,31,22,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,12,31,22,15,0.0,0.0,0.8,10.85,0.0,0.0,0.0
2018,12,31,22,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,12,31,22,45,0.0,0.0,0.8,10.75,0.0,0.0,0.0
2018,12,31,23,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,12,31,23,15,0.0,0.0,0.75,10.75,0.0,0.0,0.0
2018,12,31,23,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,12,31,23,45,0.0,0.0,0.7,10.8,0.0,0.0,0.0
